Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872253,WALTON,2024-01-30T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.09
872253,WALTON,2024-01-30T17:40:00.000+00:00,feeder,02,N Current (RMS),A,57.1
872253,WALTON,2024-01-30T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,82.3
872253,WALTON,2024-01-30T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,45.2
872253,WALTON,2024-01-30T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,51.1
872253,WALTON,2024-01-30T17:40:00.000+00:00,transformer,,Temperature,C,16.1
872253,WALTON,2024-01-30T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
872253,WALTON,2024-01-30T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
872253,WALTON,2024-01-30T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
872253,WALTON,2024-01-30T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
872253,WALTON,2024-01-30T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
872253,WALTON,2024-01-30T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
872253,WALTON,2024-01-30T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
872253,WALTON,2024-01-30T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
872253,WALTON,2024-01-30T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
872253,WALTON,2024-01-30T17:40:00.000+00:00,busbar,,L3 Active Power,kW,98.13
872253,WALTON,2024-01-30T17:40:00.000+00:00,busbar,,L2 Active Power,kW,73.11
872253,WALTON,2024-01-30T17:40:00.000+00:00,busbar,,L1 Active Power,kW,72.31
872253,WALTON,2024-01-30T17:40:00.000+00:00,busbar,,N Current (RMS),A,148.3
872253,WALTON,2024-01-30T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,412.0
872253,WALTON,2024-01-30T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,316.9
872253,WALTON,2024-01-30T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,308.9
872253,WALTON,2024-01-30T17:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-30T17:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.3
872253,WALTON,2024-01-30T17:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.05
872253,WALTON,2024-01-30T17:30:00.000+00:00,feeder,07,L3 Active Power,kW,-0.12
872253,WALTON,2024-01-30T17:30:00.000+00:00,feeder,07,L2 Active Power,kW,3.81
872253,WALTON,2024-01-30T17:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.01
872253,WALTON,2024-01-30T17:30:00.000+00:00,feeder,07,N Current (RMS),A,15.8
872253,WALTON,2024-01-30T17:30:00.000+00:00,feeder,07,L3 Current (RMS),A,15.4
872253,WALTON,2024-01-30T17:30:00.000+00:00,feeder,07,L2 Current (RMS),A,25.4
872253,WALTON,2024-01-30T17:30:00.000+00:00,feeder,07,L1 Current (RMS),A,19.7
872253,WALTON,2024-01-30T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.05
872253,WALTON,2024-01-30T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.01
872253,WALTON,2024-01-30T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.21
872253,WALTON,2024-01-30T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,36.19
872253,WALTON,2024-01-30T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,19.06
872253,WALTON,2024-01-30T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,18.96
872253,WALTON,2024-01-30T17:30:00.000+00:00,feeder,05,N Current (RMS),A,76.9
872253,WALTON,2024-01-30T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,152.1
872253,WALTON,2024-01-30T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,86.8
872253,WALTON,2024-01-30T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,80.2
872253,WALTON,2024-01-30T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
872253,WALTON,2024-01-30T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
872253,WALTON,2024-01-30T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.29
872253,WALTON,2024-01-30T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,33.55
872253,WALTON,2024-01-30T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,33.09
872253,WALTON,2024-01-30T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,30.25
872253,WALTON,2024-01-30T17:30:00.000+00:00,feeder,04,N Current (RMS),A,48.0
872253,WALTON,2024-01-30T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,139.2
872253,WALTON,2024-01-30T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,138.5
872253,WALTON,2024-01-30T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,126.3
872253,WALTON,2024-01-30T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
872253,WALTON,2024-01-30T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
872253,WALTON,2024-01-30T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.09
872253,WALTON,2024-01-30T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,17.83
872253,WALTON,2024-01-30T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,30.8
872253,WALTON,2024-01-30T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,17.97
872253,WALTON,2024-01-30T17:30:00.000+00:00,feeder,03,N Current (RMS),A,57.2
872253,WALTON,2024-01-30T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,74.0
872253,WALTON,2024-01-30T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,127.8
872253,WALTON,2024-01-30T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,75.6
872253,WALTON,2024-01-30T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
872253,WALTON,2024-01-30T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
872253,WALTON,2024-01-30T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
872253,WALTON,2024-01-30T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,22.33
872253,WALTON,2024-01-30T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
872253,WALTON,2024-01-30T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.88
872253,WALTON,2024-01-30T17:30:00.000+00:00,feeder,02,N Current (RMS),A,62.3
872253,WALTON,2024-01-30T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,93.4
872253,WALTON,2024-01-30T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,56.2
872253,WALTON,2024-01-30T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,48.9
872253,WALTON,2024-01-30T17:30:00.000+00:00,transformer,,Temperature,C,16.1
872253,WALTON,2024-01-30T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
872253,WALTON,2024-01-30T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
872253,WALTON,2024-01-30T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
872253,WALTON,2024-01-30T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
872253,WALTON,2024-01-30T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
872253,WALTON,2024-01-30T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
872253,WALTON,2024-01-30T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
872253,WALTON,2024-01-30T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
872253,WALTON,2024-01-30T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
872253,WALTON,2024-01-30T17:30:00.000+00:00,busbar,,L3 Active Power,kW,109.78
872253,WALTON,2024-01-30T17:30:00.000+00:00,busbar,,L2 Active Power,kW,98.75
872253,WALTON,2024-01-30T17:30:00.000+00:00,busbar,,L1 Active Power,kW,75.07
872253,WALTON,2024-01-30T17:30:00.000+00:00,busbar,,N Current (RMS),A,162.0
872253,WALTON,2024-01-30T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,457.5
872253,WALTON,2024-01-30T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,416.6
872253,WALTON,2024-01-30T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,318.1
872253,WALTON,2024-01-30T17:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.04
872253,WALTON,2024-01-30T17:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.29
872253,WALTON,2024-01-30T17:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.07
872253,WALTON,2024-01-30T17:20:00.000+00:00,feeder,07,L3 Active Power,kW,-0.15
872253,WALTON,2024-01-30T17:20:00.000+00:00,feeder,07,L2 Active Power,kW,2.2
872253,WALTON,2024-01-30T17:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
872253,WALTON,2024-01-30T17:20:00.000+00:00,feeder,07,N Current (RMS),A,11.8
872253,WALTON,2024-01-30T17:20:00.000+00:00,feeder,07,L3 Current (RMS),A,14.5
872253,WALTON,2024-01-30T17:20:00.000+00:00,feeder,07,L2 Current (RMS),A,21.4
872253,WALTON,2024-01-30T17:20:00.000+00:00,feeder,07,L1 Current (RMS),A,18.7
872253,WALTON,2024-01-30T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.72
872253,WALTON,2024-01-30T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.67
872253,WALTON,2024-01-30T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.73
872253,WALTON,2024-01-30T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,41.21
872253,WALTON,2024-01-30T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,21.43
872253,WALTON,2024-01-30T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,17.86
872253,WALTON,2024-01-30T17:20:00.000+00:00,feeder,05,N Current (RMS),A,88.4
872253,WALTON,2024-01-30T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,172.0
872253,WALTON,2024-01-30T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,95.1
872253,WALTON,2024-01-30T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,75.1
872253,WALTON,2024-01-30T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.45
872253,WALTON,2024-01-30T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
872253,WALTON,2024-01-30T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.63
872253,WALTON,2024-01-30T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,27.03
872253,WALTON,2024-01-30T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,30.76
872253,WALTON,2024-01-30T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,28.24
872253,WALTON,2024-01-30T17:20:00.000+00:00,feeder,04,N Current (RMS),A,48.5
872253,WALTON,2024-01-30T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,112.6
872253,WALTON,2024-01-30T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,128.3
872253,WALTON,2024-01-30T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,117.4
872253,WALTON,2024-01-30T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-30T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
872253,WALTON,2024-01-30T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.38
872253,WALTON,2024-01-30T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,20.3
872253,WALTON,2024-01-30T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,37.01
872253,WALTON,2024-01-30T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.66
872253,WALTON,2024-01-30T17:20:00.000+00:00,feeder,03,N Current (RMS),A,78.8
872253,WALTON,2024-01-30T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,84.4
872253,WALTON,2024-01-30T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,152.4
872253,WALTON,2024-01-30T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,67.0
872253,WALTON,2024-01-30T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.12
872253,WALTON,2024-01-30T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
872253,WALTON,2024-01-30T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
872253,WALTON,2024-01-30T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,24.76
872253,WALTON,2024-01-30T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.7
872253,WALTON,2024-01-30T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.53
872253,WALTON,2024-01-30T17:20:00.000+00:00,feeder,02,N Current (RMS),A,71.6
872253,WALTON,2024-01-30T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,103.1
872253,WALTON,2024-01-30T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,51.3
872253,WALTON,2024-01-30T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,50.6
872253,WALTON,2024-01-30T17:20:00.000+00:00,transformer,,Temperature,C,16.1
872253,WALTON,2024-01-30T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
872253,WALTON,2024-01-30T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
872253,WALTON,2024-01-30T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
872253,WALTON,2024-01-30T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
872253,WALTON,2024-01-30T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
872253,WALTON,2024-01-30T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
872253,WALTON,2024-01-30T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
872253,WALTON,2024-01-30T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
872253,WALTON,2024-01-30T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
872253,WALTON,2024-01-30T17:20:00.000+00:00,busbar,,L3 Active Power,kW,113.15
872253,WALTON,2024-01-30T17:20:00.000+00:00,busbar,,L2 Active Power,kW,102.1
872253,WALTON,2024-01-30T17:20:00.000+00:00,busbar,,L1 Active Power,kW,70.29
872253,WALTON,2024-01-30T17:20:00.000+00:00,busbar,,N Current (RMS),A,175.3
872253,WALTON,2024-01-30T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,470.9
872253,WALTON,2024-01-30T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,428.4
872253,WALTON,2024-01-30T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,298.0
872253,WALTON,2024-01-30T17:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.04
872253,WALTON,2024-01-30T17:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.42
872253,WALTON,2024-01-30T17:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.05
872253,WALTON,2024-01-30T17:10:00.000+00:00,feeder,07,L3 Active Power,kW,-0.15
872253,WALTON,2024-01-30T17:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.48
872253,WALTON,2024-01-30T17:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
872253,WALTON,2024-01-30T17:10:00.000+00:00,feeder,07,N Current (RMS),A,11.3
872253,WALTON,2024-01-30T17:10:00.000+00:00,feeder,07,L3 Current (RMS),A,18.4
872253,WALTON,2024-01-30T17:10:00.000+00:00,feeder,07,L2 Current (RMS),A,25.0
872253,WALTON,2024-01-30T17:10:00.000+00:00,feeder,07,L1 Current (RMS),A,24.3
872253,WALTON,2024-01-30T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.92
872253,WALTON,2024-01-30T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.49
872253,WALTON,2024-01-30T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.05
872253,WALTON,2024-01-30T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,39.82
872253,WALTON,2024-01-30T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,21.51
872253,WALTON,2024-01-30T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,19.14
872253,WALTON,2024-01-30T17:10:00.000+00:00,feeder,05,N Current (RMS),A,82.4
872253,WALTON,2024-01-30T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,167.9
872253,WALTON,2024-01-30T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,98.5
872253,WALTON,2024-01-30T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,81.1
872253,WALTON,2024-01-30T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
872253,WALTON,2024-01-30T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.6
872253,WALTON,2024-01-30T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.13
872253,WALTON,2024-01-30T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,28.61
872253,WALTON,2024-01-30T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.35
872253,WALTON,2024-01-30T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,25.65
872253,WALTON,2024-01-30T17:10:00.000+00:00,feeder,04,N Current (RMS),A,48.3
872253,WALTON,2024-01-30T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,120.1
872253,WALTON,2024-01-30T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,79.7
872253,WALTON,2024-01-30T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,106.7
872253,WALTON,2024-01-30T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
872253,WALTON,2024-01-30T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.04
872253,WALTON,2024-01-30T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.27
872253,WALTON,2024-01-30T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,18.34
872253,WALTON,2024-01-30T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,19.22
872253,WALTON,2024-01-30T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.9
872253,WALTON,2024-01-30T17:10:00.000+00:00,feeder,03,N Current (RMS),A,27.9
872253,WALTON,2024-01-30T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,76.0
872253,WALTON,2024-01-30T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,79.9
872253,WALTON,2024-01-30T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,54.3
872253,WALTON,2024-01-30T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.08
872253,WALTON,2024-01-30T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
872253,WALTON,2024-01-30T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
872253,WALTON,2024-01-30T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,20.09
872253,WALTON,2024-01-30T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.3
872253,WALTON,2024-01-30T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.94
872253,WALTON,2024-01-30T17:10:00.000+00:00,feeder,02,N Current (RMS),A,61.9
872253,WALTON,2024-01-30T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,85.3
872253,WALTON,2024-01-30T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,47.5
872253,WALTON,2024-01-30T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,52.0
872253,WALTON,2024-01-30T17:10:00.000+00:00,transformer,,Temperature,C,16.1
872253,WALTON,2024-01-30T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
872253,WALTON,2024-01-30T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
872253,WALTON,2024-01-30T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
872253,WALTON,2024-01-30T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
872253,WALTON,2024-01-30T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
872253,WALTON,2024-01-30T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
872253,WALTON,2024-01-30T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
872253,WALTON,2024-01-30T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
872253,WALTON,2024-01-30T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
872253,WALTON,2024-01-30T17:10:00.000+00:00,busbar,,L3 Active Power,kW,106.71
872253,WALTON,2024-01-30T17:10:00.000+00:00,busbar,,L2 Active Power,kW,68.86
872253,WALTON,2024-01-30T17:10:00.000+00:00,busbar,,L1 Active Power,kW,63.63
872253,WALTON,2024-01-30T17:10:00.000+00:00,busbar,,N Current (RMS),A,180.6
872253,WALTON,2024-01-30T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,448.4
872253,WALTON,2024-01-30T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,303.7
872253,WALTON,2024-01-30T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,277.4
872253,WALTON,2024-01-30T17:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.04
872253,WALTON,2024-01-30T17:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.52
872253,WALTON,2024-01-30T17:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.05
872253,WALTON,2024-01-30T17:00:00.000+00:00,feeder,07,L3 Active Power,kW,-0.14
872253,WALTON,2024-01-30T17:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.35
872253,WALTON,2024-01-30T17:00:00.000+00:00,feeder,07,L1 Active Power,kW,-0.01
872253,WALTON,2024-01-30T17:00:00.000+00:00,feeder,07,N Current (RMS),A,9.2
872253,WALTON,2024-01-30T17:00:00.000+00:00,feeder,07,L3 Current (RMS),A,14.6
872253,WALTON,2024-01-30T17:00:00.000+00:00,feeder,07,L2 Current (RMS),A,19.9
872253,WALTON,2024-01-30T17:00:00.000+00:00,feeder,07,L1 Current (RMS),A,18.9
872253,WALTON,2024-01-30T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.33
872253,WALTON,2024-01-30T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.14
872253,WALTON,2024-01-30T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.35
872253,WALTON,2024-01-30T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,37.09
872253,WALTON,2024-01-30T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,21.21
872253,WALTON,2024-01-30T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,17.13
872253,WALTON,2024-01-30T17:00:00.000+00:00,feeder,05,N Current (RMS),A,71.7
872253,WALTON,2024-01-30T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,155.2
872253,WALTON,2024-01-30T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,94.1
872253,WALTON,2024-01-30T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,72.5
872253,WALTON,2024-01-30T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
872253,WALTON,2024-01-30T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.22
872253,WALTON,2024-01-30T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.07
872253,WALTON,2024-01-30T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,30.43
872253,WALTON,2024-01-30T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.56
872253,WALTON,2024-01-30T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,29.95
872253,WALTON,2024-01-30T17:00:00.000+00:00,feeder,04,N Current (RMS),A,58.7
872253,WALTON,2024-01-30T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,126.4
872253,WALTON,2024-01-30T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,66.8
872253,WALTON,2024-01-30T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,124.2
872253,WALTON,2024-01-30T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
872253,WALTON,2024-01-30T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.78
872253,WALTON,2024-01-30T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.42
872253,WALTON,2024-01-30T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.1
872253,WALTON,2024-01-30T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,20.21
872253,WALTON,2024-01-30T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.05
872253,WALTON,2024-01-30T17:00:00.000+00:00,feeder,03,N Current (RMS),A,31.7
872253,WALTON,2024-01-30T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,62.8
872253,WALTON,2024-01-30T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,83.6
872253,WALTON,2024-01-30T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,59.0
872253,WALTON,2024-01-30T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-30T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
872253,WALTON,2024-01-30T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
872253,WALTON,2024-01-30T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.06
872253,WALTON,2024-01-30T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.57
872253,WALTON,2024-01-30T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.05
872253,WALTON,2024-01-30T17:00:00.000+00:00,feeder,02,N Current (RMS),A,52.9
872253,WALTON,2024-01-30T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,68.1
872253,WALTON,2024-01-30T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.6
872253,WALTON,2024-01-30T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,39.5
872253,WALTON,2024-01-30T17:00:00.000+00:00,transformer,,Temperature,C,16.2
872253,WALTON,2024-01-30T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
872253,WALTON,2024-01-30T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
872253,WALTON,2024-01-30T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
872253,WALTON,2024-01-30T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
872253,WALTON,2024-01-30T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
872253,WALTON,2024-01-30T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
872253,WALTON,2024-01-30T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
872253,WALTON,2024-01-30T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
872253,WALTON,2024-01-30T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
872253,WALTON,2024-01-30T17:00:00.000+00:00,busbar,,L3 Active Power,kW,98.53
872253,WALTON,2024-01-30T17:00:00.000+00:00,busbar,,L2 Active Power,kW,64.91
872253,WALTON,2024-01-30T17:00:00.000+00:00,busbar,,L1 Active Power,kW,65.17
872253,WALTON,2024-01-30T17:00:00.000+00:00,busbar,,N Current (RMS),A,151.2
872253,WALTON,2024-01-30T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,411.6
872253,WALTON,2024-01-30T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,281.6
872253,WALTON,2024-01-30T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,278.1
872253,WALTON,2024-01-30T16:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-30T16:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.48
872253,WALTON,2024-01-30T16:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.05
872253,WALTON,2024-01-30T16:50:00.000+00:00,feeder,07,L3 Active Power,kW,-0.1
872253,WALTON,2024-01-30T16:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.12
872253,WALTON,2024-01-30T16:50:00.000+00:00,feeder,07,L1 Active Power,kW,-0.01
872253,WALTON,2024-01-30T16:50:00.000+00:00,feeder,07,N Current (RMS),A,6.6
872253,WALTON,2024-01-30T16:50:00.000+00:00,feeder,07,L3 Current (RMS),A,9.7
872253,WALTON,2024-01-30T16:50:00.000+00:00,feeder,07,L2 Current (RMS),A,13.9
872253,WALTON,2024-01-30T16:50:00.000+00:00,feeder,07,L1 Current (RMS),A,13.0
872253,WALTON,2024-01-30T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.48
872253,WALTON,2024-01-30T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.31
872253,WALTON,2024-01-30T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
872253,WALTON,2024-01-30T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,25.3
872253,WALTON,2024-01-30T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,19.39
872253,WALTON,2024-01-30T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,16.08
872253,WALTON,2024-01-30T16:50:00.000+00:00,feeder,05,N Current (RMS),A,47.0
872253,WALTON,2024-01-30T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,107.8
872253,WALTON,2024-01-30T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,84.4
872253,WALTON,2024-01-30T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,67.9
872253,WALTON,2024-01-30T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
872253,WALTON,2024-01-30T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.99
872253,WALTON,2024-01-30T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.26
872253,WALTON,2024-01-30T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,30.22
872253,WALTON,2024-01-30T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.95
872253,WALTON,2024-01-30T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,25.52
872253,WALTON,2024-01-30T16:50:00.000+00:00,feeder,04,N Current (RMS),A,41.3
872253,WALTON,2024-01-30T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,125.2
872253,WALTON,2024-01-30T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,83.9
872253,WALTON,2024-01-30T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,106.1
872253,WALTON,2024-01-30T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
872253,WALTON,2024-01-30T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.95
872253,WALTON,2024-01-30T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.34
872253,WALTON,2024-01-30T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.56
872253,WALTON,2024-01-30T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,21.7
872253,WALTON,2024-01-30T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.6
872253,WALTON,2024-01-30T16:50:00.000+00:00,feeder,03,N Current (RMS),A,35.0
872253,WALTON,2024-01-30T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,64.8
872253,WALTON,2024-01-30T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,89.6
872253,WALTON,2024-01-30T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,65.4
872253,WALTON,2024-01-30T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
872253,WALTON,2024-01-30T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
872253,WALTON,2024-01-30T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
872253,WALTON,2024-01-30T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.96
872253,WALTON,2024-01-30T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.01
872253,WALTON,2024-01-30T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.18
872253,WALTON,2024-01-30T16:50:00.000+00:00,feeder,02,N Current (RMS),A,55.2
872253,WALTON,2024-01-30T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,70.8
872253,WALTON,2024-01-30T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.9
872253,WALTON,2024-01-30T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.9
872253,WALTON,2024-01-30T16:50:00.000+00:00,transformer,,Temperature,C,16.3
872253,WALTON,2024-01-30T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
872253,WALTON,2024-01-30T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
872253,WALTON,2024-01-30T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
872253,WALTON,2024-01-30T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
872253,WALTON,2024-01-30T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
872253,WALTON,2024-01-30T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
872253,WALTON,2024-01-30T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
872253,WALTON,2024-01-30T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
872253,WALTON,2024-01-30T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
872253,WALTON,2024-01-30T16:50:00.000+00:00,busbar,,L3 Active Power,kW,87.94
872253,WALTON,2024-01-30T16:50:00.000+00:00,busbar,,L2 Active Power,kW,69.17
872253,WALTON,2024-01-30T16:50:00.000+00:00,busbar,,L1 Active Power,kW,61.37
872253,WALTON,2024-01-30T16:50:00.000+00:00,busbar,,N Current (RMS),A,126.2
872253,WALTON,2024-01-30T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,365.8
872253,WALTON,2024-01-30T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,292.1
872253,WALTON,2024-01-30T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.5
872253,WALTON,2024-01-30T16:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-30T16:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.45
872253,WALTON,2024-01-30T16:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.06
872253,WALTON,2024-01-30T16:40:00.000+00:00,feeder,07,L3 Active Power,kW,-0.09
872253,WALTON,2024-01-30T16:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.19
872253,WALTON,2024-01-30T16:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
872253,WALTON,2024-01-30T16:40:00.000+00:00,feeder,07,N Current (RMS),A,5.5
872253,WALTON,2024-01-30T16:40:00.000+00:00,feeder,07,L3 Current (RMS),A,5.9
872253,WALTON,2024-01-30T16:40:00.000+00:00,feeder,07,L2 Current (RMS),A,9.6
872253,WALTON,2024-01-30T16:40:00.000+00:00,feeder,07,L1 Current (RMS),A,7.8
872253,WALTON,2024-01-30T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.65
872253,WALTON,2024-01-30T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.11
872253,WALTON,2024-01-30T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.2
872253,WALTON,2024-01-30T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,22.68
872253,WALTON,2024-01-30T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,22.64
872253,WALTON,2024-01-30T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,19.25
872253,WALTON,2024-01-30T16:40:00.000+00:00,feeder,05,N Current (RMS),A,37.0
872253,WALTON,2024-01-30T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,96.3
872253,WALTON,2024-01-30T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,95.9
872253,WALTON,2024-01-30T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,80.0
872253,WALTON,2024-01-30T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.15
872253,WALTON,2024-01-30T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.48
872253,WALTON,2024-01-30T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.74
872253,WALTON,2024-01-30T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,33.31
872253,WALTON,2024-01-30T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.75
872253,WALTON,2024-01-30T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,25.79
872253,WALTON,2024-01-30T16:40:00.000+00:00,feeder,04,N Current (RMS),A,47.4
872253,WALTON,2024-01-30T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,137.6
872253,WALTON,2024-01-30T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,79.2
872253,WALTON,2024-01-30T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,107.4
872253,WALTON,2024-01-30T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.36
872253,WALTON,2024-01-30T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.78
872253,WALTON,2024-01-30T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
872253,WALTON,2024-01-30T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.85
872253,WALTON,2024-01-30T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,19.75
872253,WALTON,2024-01-30T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,17.47
872253,WALTON,2024-01-30T16:40:00.000+00:00,feeder,03,N Current (RMS),A,43.3
872253,WALTON,2024-01-30T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,47.5
872253,WALTON,2024-01-30T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,82.1
872253,WALTON,2024-01-30T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,73.1
872253,WALTON,2024-01-30T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
872253,WALTON,2024-01-30T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
872253,WALTON,2024-01-30T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
872253,WALTON,2024-01-30T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.59
872253,WALTON,2024-01-30T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.31
872253,WALTON,2024-01-30T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.3
872253,WALTON,2024-01-30T16:40:00.000+00:00,feeder,02,N Current (RMS),A,40.8
872253,WALTON,2024-01-30T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,49.4
872253,WALTON,2024-01-30T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.2
872253,WALTON,2024-01-30T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.6
872253,WALTON,2024-01-30T16:40:00.000+00:00,transformer,,Temperature,C,16.3
872253,WALTON,2024-01-30T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
872253,WALTON,2024-01-30T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
872253,WALTON,2024-01-30T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
872253,WALTON,2024-01-30T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
872253,WALTON,2024-01-30T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
872253,WALTON,2024-01-30T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
872253,WALTON,2024-01-30T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
872253,WALTON,2024-01-30T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
872253,WALTON,2024-01-30T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
872253,WALTON,2024-01-30T16:40:00.000+00:00,busbar,,L3 Active Power,kW,77.35
872253,WALTON,2024-01-30T16:40:00.000+00:00,busbar,,L2 Active Power,kW,67.64
872253,WALTON,2024-01-30T16:40:00.000+00:00,busbar,,L1 Active Power,kW,65.81
872253,WALTON,2024-01-30T16:40:00.000+00:00,busbar,,N Current (RMS),A,105.3
872253,WALTON,2024-01-30T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,324.8
872253,WALTON,2024-01-30T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,283.9
872253,WALTON,2024-01-30T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,274.4
872253,WALTON,2024-01-30T16:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
872253,WALTON,2024-01-30T16:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.21
872253,WALTON,2024-01-30T16:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.05
872253,WALTON,2024-01-30T16:30:00.000+00:00,feeder,07,L3 Active Power,kW,-0.06
872253,WALTON,2024-01-30T16:30:00.000+00:00,feeder,07,L2 Active Power,kW,3.1
872253,WALTON,2024-01-30T16:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.03
872253,WALTON,2024-01-30T16:30:00.000+00:00,feeder,07,N Current (RMS),A,14.2
872253,WALTON,2024-01-30T16:30:00.000+00:00,feeder,07,L3 Current (RMS),A,15.2
872253,WALTON,2024-01-30T16:30:00.000+00:00,feeder,07,L2 Current (RMS),A,23.7
872253,WALTON,2024-01-30T16:30:00.000+00:00,feeder,07,L1 Current (RMS),A,19.8
872253,WALTON,2024-01-30T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.82
872253,WALTON,2024-01-30T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.79
872253,WALTON,2024-01-30T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.22
872253,WALTON,2024-01-30T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,18.77
872253,WALTON,2024-01-30T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,17.84
872253,WALTON,2024-01-30T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,22.55
872253,WALTON,2024-01-30T16:30:00.000+00:00,feeder,05,N Current (RMS),A,50.9
872253,WALTON,2024-01-30T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,84.3
872253,WALTON,2024-01-30T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,82.3
872253,WALTON,2024-01-30T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,96.2
872253,WALTON,2024-01-30T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.26
872253,WALTON,2024-01-30T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.17
872253,WALTON,2024-01-30T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.06
872253,WALTON,2024-01-30T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,29.31
872253,WALTON,2024-01-30T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.89
872253,WALTON,2024-01-30T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.88
872253,WALTON,2024-01-30T16:30:00.000+00:00,feeder,04,N Current (RMS),A,42.6
872253,WALTON,2024-01-30T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,122.0
872253,WALTON,2024-01-30T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,76.4
872253,WALTON,2024-01-30T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,87.5
872253,WALTON,2024-01-30T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
872253,WALTON,2024-01-30T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
872253,WALTON,2024-01-30T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
872253,WALTON,2024-01-30T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.91
872253,WALTON,2024-01-30T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,21.88
872253,WALTON,2024-01-30T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.5
872253,WALTON,2024-01-30T16:30:00.000+00:00,feeder,03,N Current (RMS),A,59.5
872253,WALTON,2024-01-30T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.9
872253,WALTON,2024-01-30T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,90.4
872253,WALTON,2024-01-30T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,61.2
872253,WALTON,2024-01-30T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
872253,WALTON,2024-01-30T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.25
872253,WALTON,2024-01-30T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
872253,WALTON,2024-01-30T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.02
872253,WALTON,2024-01-30T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.2
872253,WALTON,2024-01-30T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.57
872253,WALTON,2024-01-30T16:30:00.000+00:00,feeder,02,N Current (RMS),A,19.8
872253,WALTON,2024-01-30T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.5
872253,WALTON,2024-01-30T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.2
872253,WALTON,2024-01-30T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,39.2
872253,WALTON,2024-01-30T16:30:00.000+00:00,transformer,,Temperature,C,16.4
872253,WALTON,2024-01-30T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
872253,WALTON,2024-01-30T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
872253,WALTON,2024-01-30T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
872253,WALTON,2024-01-30T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
872253,WALTON,2024-01-30T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
872253,WALTON,2024-01-30T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
872253,WALTON,2024-01-30T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
872253,WALTON,2024-01-30T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
872253,WALTON,2024-01-30T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
872253,WALTON,2024-01-30T16:30:00.000+00:00,busbar,,L3 Active Power,kW,58.94
872253,WALTON,2024-01-30T16:30:00.000+00:00,busbar,,L2 Active Power,kW,64.91
872253,WALTON,2024-01-30T16:30:00.000+00:00,busbar,,L1 Active Power,kW,60.52
872253,WALTON,2024-01-30T16:30:00.000+00:00,busbar,,N Current (RMS),A,112.8
872253,WALTON,2024-01-30T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,256.1
872253,WALTON,2024-01-30T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,282.8
872253,WALTON,2024-01-30T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.1
872253,WALTON,2024-01-30T16:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
872253,WALTON,2024-01-30T16:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.27
872253,WALTON,2024-01-30T16:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.04
872253,WALTON,2024-01-30T16:20:00.000+00:00,feeder,07,L3 Active Power,kW,-0.06
872253,WALTON,2024-01-30T16:20:00.000+00:00,feeder,07,L2 Active Power,kW,3.11
872253,WALTON,2024-01-30T16:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.02
872253,WALTON,2024-01-30T16:20:00.000+00:00,feeder,07,N Current (RMS),A,15.0
872253,WALTON,2024-01-30T16:20:00.000+00:00,feeder,07,L3 Current (RMS),A,17.6
872253,WALTON,2024-01-30T16:20:00.000+00:00,feeder,07,L2 Current (RMS),A,26.7
872253,WALTON,2024-01-30T16:20:00.000+00:00,feeder,07,L1 Current (RMS),A,23.6
872253,WALTON,2024-01-30T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.14
872253,WALTON,2024-01-30T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.14
872253,WALTON,2024-01-30T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.03
872253,WALTON,2024-01-30T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,18.75
872253,WALTON,2024-01-30T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,15.62
872253,WALTON,2024-01-30T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,19.79
872253,WALTON,2024-01-30T16:20:00.000+00:00,feeder,05,N Current (RMS),A,53.8
872253,WALTON,2024-01-30T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,87.1
872253,WALTON,2024-01-30T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,77.2
872253,WALTON,2024-01-30T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,86.2
872253,WALTON,2024-01-30T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.2
872253,WALTON,2024-01-30T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.07
872253,WALTON,2024-01-30T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.99
872253,WALTON,2024-01-30T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,28.98
872253,WALTON,2024-01-30T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.66
872253,WALTON,2024-01-30T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.09
872253,WALTON,2024-01-30T16:20:00.000+00:00,feeder,04,N Current (RMS),A,43.9
872253,WALTON,2024-01-30T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,121.6
872253,WALTON,2024-01-30T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,75.5
872253,WALTON,2024-01-30T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,80.2
872253,WALTON,2024-01-30T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
872253,WALTON,2024-01-30T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
872253,WALTON,2024-01-30T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
872253,WALTON,2024-01-30T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.13
872253,WALTON,2024-01-30T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,24.97
872253,WALTON,2024-01-30T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.92
872253,WALTON,2024-01-30T16:20:00.000+00:00,feeder,03,N Current (RMS),A,62.0
872253,WALTON,2024-01-30T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,35.4
872253,WALTON,2024-01-30T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,103.7
872253,WALTON,2024-01-30T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,67.0
872253,WALTON,2024-01-30T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
872253,WALTON,2024-01-30T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
872253,WALTON,2024-01-30T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
872253,WALTON,2024-01-30T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.33
872253,WALTON,2024-01-30T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.46
872253,WALTON,2024-01-30T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.74
872253,WALTON,2024-01-30T16:20:00.000+00:00,feeder,02,N Current (RMS),A,22.0
872253,WALTON,2024-01-30T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.3
872253,WALTON,2024-01-30T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.6
872253,WALTON,2024-01-30T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,46.3
872253,WALTON,2024-01-30T16:20:00.000+00:00,transformer,,Temperature,C,16.4
872253,WALTON,2024-01-30T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
872253,WALTON,2024-01-30T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
872253,WALTON,2024-01-30T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
872253,WALTON,2024-01-30T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
872253,WALTON,2024-01-30T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
872253,WALTON,2024-01-30T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
872253,WALTON,2024-01-30T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
872253,WALTON,2024-01-30T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
872253,WALTON,2024-01-30T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
872253,WALTON,2024-01-30T16:20:00.000+00:00,busbar,,L3 Active Power,kW,61.13
872253,WALTON,2024-01-30T16:20:00.000+00:00,busbar,,L2 Active Power,kW,66.81
872253,WALTON,2024-01-30T16:20:00.000+00:00,busbar,,L1 Active Power,kW,57.56
872253,WALTON,2024-01-30T16:20:00.000+00:00,busbar,,N Current (RMS),A,123.0
872253,WALTON,2024-01-30T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,269.6
872253,WALTON,2024-01-30T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,295.8
872253,WALTON,2024-01-30T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.7
872253,WALTON,2024-01-30T16:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-30T16:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.38
872253,WALTON,2024-01-30T16:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.07
872253,WALTON,2024-01-30T16:10:00.000+00:00,feeder,07,L3 Active Power,kW,-0.09
872253,WALTON,2024-01-30T16:10:00.000+00:00,feeder,07,L2 Active Power,kW,2.79
872253,WALTON,2024-01-30T16:10:00.000+00:00,feeder,07,L1 Active Power,kW,-0.02
872253,WALTON,2024-01-30T16:10:00.000+00:00,feeder,07,N Current (RMS),A,14.9
872253,WALTON,2024-01-30T16:10:00.000+00:00,feeder,07,L3 Current (RMS),A,18.7
872253,WALTON,2024-01-30T16:10:00.000+00:00,feeder,07,L2 Current (RMS),A,27.6
872253,WALTON,2024-01-30T16:10:00.000+00:00,feeder,07,L1 Current (RMS),A,25.2
872253,WALTON,2024-01-30T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.85
872253,WALTON,2024-01-30T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.93
872253,WALTON,2024-01-30T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.59
872253,WALTON,2024-01-30T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,22.21
872253,WALTON,2024-01-30T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,22.3
872253,WALTON,2024-01-30T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,12.14
872253,WALTON,2024-01-30T16:10:00.000+00:00,feeder,05,N Current (RMS),A,62.8
872253,WALTON,2024-01-30T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,100.2
872253,WALTON,2024-01-30T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,103.3
872253,WALTON,2024-01-30T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,52.7
872253,WALTON,2024-01-30T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
872253,WALTON,2024-01-30T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.28
872253,WALTON,2024-01-30T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.87
872253,WALTON,2024-01-30T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,23.33
872253,WALTON,2024-01-30T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.83
872253,WALTON,2024-01-30T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.06
872253,WALTON,2024-01-30T16:10:00.000+00:00,feeder,04,N Current (RMS),A,40.5
872253,WALTON,2024-01-30T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,100.5
872253,WALTON,2024-01-30T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,68.7
872253,WALTON,2024-01-30T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,76.0
872253,WALTON,2024-01-30T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
872253,WALTON,2024-01-30T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
872253,WALTON,2024-01-30T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
872253,WALTON,2024-01-30T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.77
872253,WALTON,2024-01-30T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,21.41
872253,WALTON,2024-01-30T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.51
872253,WALTON,2024-01-30T16:10:00.000+00:00,feeder,03,N Current (RMS),A,54.1
872253,WALTON,2024-01-30T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,33.8
872253,WALTON,2024-01-30T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,90.8
872253,WALTON,2024-01-30T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,45.5
872253,WALTON,2024-01-30T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
872253,WALTON,2024-01-30T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
872253,WALTON,2024-01-30T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
872253,WALTON,2024-01-30T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.28
872253,WALTON,2024-01-30T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.82
872253,WALTON,2024-01-30T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.16
872253,WALTON,2024-01-30T16:10:00.000+00:00,feeder,02,N Current (RMS),A,19.6
872253,WALTON,2024-01-30T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.5
872253,WALTON,2024-01-30T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,37.2
872253,WALTON,2024-01-30T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,49.5
