Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872253,WALTON,2024-01-30T16:10:00.000+00:00,transformer,,Temperature,C,16.5
872253,WALTON,2024-01-30T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
872253,WALTON,2024-01-30T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
872253,WALTON,2024-01-30T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
872253,WALTON,2024-01-30T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
872253,WALTON,2024-01-30T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
872253,WALTON,2024-01-30T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
872253,WALTON,2024-01-30T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
872253,WALTON,2024-01-30T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
872253,WALTON,2024-01-30T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
872253,WALTON,2024-01-30T16:10:00.000+00:00,busbar,,L3 Active Power,kW,58.51
872253,WALTON,2024-01-30T16:10:00.000+00:00,busbar,,L2 Active Power,kW,66.15
872253,WALTON,2024-01-30T16:10:00.000+00:00,busbar,,L1 Active Power,kW,43.85
872253,WALTON,2024-01-30T16:10:00.000+00:00,busbar,,N Current (RMS),A,137.0
872253,WALTON,2024-01-30T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,262.5
872253,WALTON,2024-01-30T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,295.6
872253,WALTON,2024-01-30T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.2
872253,WALTON,2024-01-30T16:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-30T16:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.42
872253,WALTON,2024-01-30T16:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.08
872253,WALTON,2024-01-30T16:00:00.000+00:00,feeder,07,L3 Active Power,kW,-0.08
872253,WALTON,2024-01-30T16:00:00.000+00:00,feeder,07,L2 Active Power,kW,0.93
872253,WALTON,2024-01-30T16:00:00.000+00:00,feeder,07,L1 Active Power,kW,-0.02
872253,WALTON,2024-01-30T16:00:00.000+00:00,feeder,07,N Current (RMS),A,11.0
872253,WALTON,2024-01-30T16:00:00.000+00:00,feeder,07,L3 Current (RMS),A,18.4
872253,WALTON,2024-01-30T16:00:00.000+00:00,feeder,07,L2 Current (RMS),A,25.0
872253,WALTON,2024-01-30T16:00:00.000+00:00,feeder,07,L1 Current (RMS),A,25.1
872253,WALTON,2024-01-30T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.52
872253,WALTON,2024-01-30T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.65
872253,WALTON,2024-01-30T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.62
872253,WALTON,2024-01-30T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,18.1
872253,WALTON,2024-01-30T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,22.61
872253,WALTON,2024-01-30T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.96
872253,WALTON,2024-01-30T16:00:00.000+00:00,feeder,05,N Current (RMS),A,61.8
872253,WALTON,2024-01-30T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,83.8
872253,WALTON,2024-01-30T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,104.5
872253,WALTON,2024-01-30T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,44.5
872253,WALTON,2024-01-30T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
872253,WALTON,2024-01-30T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.34
872253,WALTON,2024-01-30T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.68
872253,WALTON,2024-01-30T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,23.66
872253,WALTON,2024-01-30T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.87
872253,WALTON,2024-01-30T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.25
872253,WALTON,2024-01-30T16:00:00.000+00:00,feeder,04,N Current (RMS),A,39.5
872253,WALTON,2024-01-30T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,100.2
872253,WALTON,2024-01-30T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,64.6
872253,WALTON,2024-01-30T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,80.9
872253,WALTON,2024-01-30T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
872253,WALTON,2024-01-30T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
872253,WALTON,2024-01-30T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
872253,WALTON,2024-01-30T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.14
872253,WALTON,2024-01-30T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.0
872253,WALTON,2024-01-30T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.37
872253,WALTON,2024-01-30T16:00:00.000+00:00,feeder,03,N Current (RMS),A,31.3
872253,WALTON,2024-01-30T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.4
872253,WALTON,2024-01-30T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,55.0
872253,WALTON,2024-01-30T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,40.9
872253,WALTON,2024-01-30T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
872253,WALTON,2024-01-30T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
872253,WALTON,2024-01-30T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
872253,WALTON,2024-01-30T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.67
872253,WALTON,2024-01-30T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.34
872253,WALTON,2024-01-30T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.74
872253,WALTON,2024-01-30T16:00:00.000+00:00,feeder,02,N Current (RMS),A,23.3
872253,WALTON,2024-01-30T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.9
872253,WALTON,2024-01-30T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,40.8
872253,WALTON,2024-01-30T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,49.1
872253,WALTON,2024-01-30T16:00:00.000+00:00,transformer,,Temperature,C,16.6
872253,WALTON,2024-01-30T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
872253,WALTON,2024-01-30T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
872253,WALTON,2024-01-30T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
872253,WALTON,2024-01-30T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
872253,WALTON,2024-01-30T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
872253,WALTON,2024-01-30T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
872253,WALTON,2024-01-30T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
872253,WALTON,2024-01-30T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
872253,WALTON,2024-01-30T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
872253,WALTON,2024-01-30T16:00:00.000+00:00,busbar,,L3 Active Power,kW,53.5
872253,WALTON,2024-01-30T16:00:00.000+00:00,busbar,,L2 Active Power,kW,56.76
872253,WALTON,2024-01-30T16:00:00.000+00:00,busbar,,L1 Active Power,kW,41.3
872253,WALTON,2024-01-30T16:00:00.000+00:00,busbar,,N Current (RMS),A,125.3
872253,WALTON,2024-01-30T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.2
872253,WALTON,2024-01-30T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,261.4
872253,WALTON,2024-01-30T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
872253,WALTON,2024-01-30T15:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-30T15:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.27
872253,WALTON,2024-01-30T15:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.06
872253,WALTON,2024-01-30T15:50:00.000+00:00,feeder,07,L3 Active Power,kW,-0.06
872253,WALTON,2024-01-30T15:50:00.000+00:00,feeder,07,L2 Active Power,kW,0.88
872253,WALTON,2024-01-30T15:50:00.000+00:00,feeder,07,L1 Active Power,kW,-0.01
872253,WALTON,2024-01-30T15:50:00.000+00:00,feeder,07,N Current (RMS),A,11.0
872253,WALTON,2024-01-30T15:50:00.000+00:00,feeder,07,L3 Current (RMS),A,18.8
872253,WALTON,2024-01-30T15:50:00.000+00:00,feeder,07,L2 Current (RMS),A,25.6
872253,WALTON,2024-01-30T15:50:00.000+00:00,feeder,07,L1 Current (RMS),A,25.8
872253,WALTON,2024-01-30T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.62
872253,WALTON,2024-01-30T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.61
872253,WALTON,2024-01-30T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.45
872253,WALTON,2024-01-30T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.62
872253,WALTON,2024-01-30T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,19.78
872253,WALTON,2024-01-30T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.23
872253,WALTON,2024-01-30T15:50:00.000+00:00,feeder,05,N Current (RMS),A,56.7
872253,WALTON,2024-01-30T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,68.4
872253,WALTON,2024-01-30T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,93.8
872253,WALTON,2024-01-30T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,46.0
872253,WALTON,2024-01-30T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.32
872253,WALTON,2024-01-30T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.35
872253,WALTON,2024-01-30T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.28
872253,WALTON,2024-01-30T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,26.85
872253,WALTON,2024-01-30T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.65
872253,WALTON,2024-01-30T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,20.98
872253,WALTON,2024-01-30T15:50:00.000+00:00,feeder,04,N Current (RMS),A,45.0
872253,WALTON,2024-01-30T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,113.0
872253,WALTON,2024-01-30T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,59.6
872253,WALTON,2024-01-30T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,88.3
872253,WALTON,2024-01-30T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
872253,WALTON,2024-01-30T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
872253,WALTON,2024-01-30T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
872253,WALTON,2024-01-30T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.93
872253,WALTON,2024-01-30T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.31
872253,WALTON,2024-01-30T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.56
872253,WALTON,2024-01-30T15:50:00.000+00:00,feeder,03,N Current (RMS),A,22.4
872253,WALTON,2024-01-30T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.7
872253,WALTON,2024-01-30T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,33.1
872253,WALTON,2024-01-30T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,33.4
872253,WALTON,2024-01-30T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
872253,WALTON,2024-01-30T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
872253,WALTON,2024-01-30T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
872253,WALTON,2024-01-30T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.5
872253,WALTON,2024-01-30T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.46
872253,WALTON,2024-01-30T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.19
872253,WALTON,2024-01-30T15:50:00.000+00:00,feeder,02,N Current (RMS),A,23.9
872253,WALTON,2024-01-30T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.2
872253,WALTON,2024-01-30T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,43.4
872253,WALTON,2024-01-30T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,50.6
872253,WALTON,2024-01-30T15:50:00.000+00:00,transformer,,Temperature,C,16.6
872253,WALTON,2024-01-30T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
872253,WALTON,2024-01-30T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
872253,WALTON,2024-01-30T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
872253,WALTON,2024-01-30T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
872253,WALTON,2024-01-30T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
872253,WALTON,2024-01-30T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
872253,WALTON,2024-01-30T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
872253,WALTON,2024-01-30T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
872253,WALTON,2024-01-30T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
872253,WALTON,2024-01-30T15:50:00.000+00:00,busbar,,L3 Active Power,kW,52.84
872253,WALTON,2024-01-30T15:50:00.000+00:00,busbar,,L2 Active Power,kW,48.09
872253,WALTON,2024-01-30T15:50:00.000+00:00,busbar,,L1 Active Power,kW,41.95
872253,WALTON,2024-01-30T15:50:00.000+00:00,busbar,,N Current (RMS),A,114.4
872253,WALTON,2024-01-30T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.5
872253,WALTON,2024-01-30T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.1
872253,WALTON,2024-01-30T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
872253,WALTON,2024-01-30T15:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-30T15:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.29
872253,WALTON,2024-01-30T15:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.08
872253,WALTON,2024-01-30T15:40:00.000+00:00,feeder,07,L3 Active Power,kW,-0.07
872253,WALTON,2024-01-30T15:40:00.000+00:00,feeder,07,L2 Active Power,kW,0.83
872253,WALTON,2024-01-30T15:40:00.000+00:00,feeder,07,L1 Active Power,kW,-0.02
872253,WALTON,2024-01-30T15:40:00.000+00:00,feeder,07,N Current (RMS),A,8.4
872253,WALTON,2024-01-30T15:40:00.000+00:00,feeder,07,L3 Current (RMS),A,13.9
872253,WALTON,2024-01-30T15:40:00.000+00:00,feeder,07,L2 Current (RMS),A,19.0
872253,WALTON,2024-01-30T15:40:00.000+00:00,feeder,07,L1 Current (RMS),A,19.0
872253,WALTON,2024-01-30T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.44
872253,WALTON,2024-01-30T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.57
872253,WALTON,2024-01-30T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.31
872253,WALTON,2024-01-30T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,16.26
872253,WALTON,2024-01-30T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,23.62
872253,WALTON,2024-01-30T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,11.54
872253,WALTON,2024-01-30T15:40:00.000+00:00,feeder,05,N Current (RMS),A,56.7
872253,WALTON,2024-01-30T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,74.8
872253,WALTON,2024-01-30T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,104.4
872253,WALTON,2024-01-30T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,50.9
872253,WALTON,2024-01-30T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
872253,WALTON,2024-01-30T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.99
872253,WALTON,2024-01-30T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.77
872253,WALTON,2024-01-30T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,25.39
872253,WALTON,2024-01-30T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.28
872253,WALTON,2024-01-30T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.48
872253,WALTON,2024-01-30T15:40:00.000+00:00,feeder,04,N Current (RMS),A,44.0
872253,WALTON,2024-01-30T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,106.0
872253,WALTON,2024-01-30T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,55.4
872253,WALTON,2024-01-30T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,61.0
872253,WALTON,2024-01-30T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
872253,WALTON,2024-01-30T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
872253,WALTON,2024-01-30T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
872253,WALTON,2024-01-30T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.33
872253,WALTON,2024-01-30T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.09
872253,WALTON,2024-01-30T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.55
872253,WALTON,2024-01-30T15:40:00.000+00:00,feeder,03,N Current (RMS),A,18.7
872253,WALTON,2024-01-30T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.5
872253,WALTON,2024-01-30T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,30.6
872253,WALTON,2024-01-30T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.0
872253,WALTON,2024-01-30T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
872253,WALTON,2024-01-30T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-30T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
872253,WALTON,2024-01-30T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.82
872253,WALTON,2024-01-30T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.69
872253,WALTON,2024-01-30T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.12
872253,WALTON,2024-01-30T15:40:00.000+00:00,feeder,02,N Current (RMS),A,26.3
872253,WALTON,2024-01-30T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.4
872253,WALTON,2024-01-30T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.7
872253,WALTON,2024-01-30T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.1
872253,WALTON,2024-01-30T15:40:00.000+00:00,transformer,,Temperature,C,16.7
872253,WALTON,2024-01-30T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
872253,WALTON,2024-01-30T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
872253,WALTON,2024-01-30T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
872253,WALTON,2024-01-30T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
872253,WALTON,2024-01-30T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
872253,WALTON,2024-01-30T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
872253,WALTON,2024-01-30T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
872253,WALTON,2024-01-30T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
872253,WALTON,2024-01-30T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
872253,WALTON,2024-01-30T15:40:00.000+00:00,busbar,,L3 Active Power,kW,51.73
872253,WALTON,2024-01-30T15:40:00.000+00:00,busbar,,L2 Active Power,kW,51.51
872253,WALTON,2024-01-30T15:40:00.000+00:00,busbar,,L1 Active Power,kW,33.67
872253,WALTON,2024-01-30T15:40:00.000+00:00,busbar,,N Current (RMS),A,116.9
872253,WALTON,2024-01-30T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.0
872253,WALTON,2024-01-30T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.6
872253,WALTON,2024-01-30T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
872253,WALTON,2024-01-30T15:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-30T15:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.44
872253,WALTON,2024-01-30T15:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.08
872253,WALTON,2024-01-30T15:30:00.000+00:00,feeder,07,L3 Active Power,kW,-0.09
872253,WALTON,2024-01-30T15:30:00.000+00:00,feeder,07,L2 Active Power,kW,0.73
872253,WALTON,2024-01-30T15:30:00.000+00:00,feeder,07,L1 Active Power,kW,-0.01
872253,WALTON,2024-01-30T15:30:00.000+00:00,feeder,07,N Current (RMS),A,3.9
872253,WALTON,2024-01-30T15:30:00.000+00:00,feeder,07,L3 Current (RMS),A,5.2
872253,WALTON,2024-01-30T15:30:00.000+00:00,feeder,07,L2 Current (RMS),A,7.8
872253,WALTON,2024-01-30T15:30:00.000+00:00,feeder,07,L1 Current (RMS),A,7.0
872253,WALTON,2024-01-30T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.01
872253,WALTON,2024-01-30T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.56
872253,WALTON,2024-01-30T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.52
872253,WALTON,2024-01-30T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,20.65
872253,WALTON,2024-01-30T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,23.84
872253,WALTON,2024-01-30T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,14.45
872253,WALTON,2024-01-30T15:30:00.000+00:00,feeder,05,N Current (RMS),A,46.1
872253,WALTON,2024-01-30T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,89.8
872253,WALTON,2024-01-30T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,101.2
872253,WALTON,2024-01-30T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,63.2
872253,WALTON,2024-01-30T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
872253,WALTON,2024-01-30T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.78
872253,WALTON,2024-01-30T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.68
872253,WALTON,2024-01-30T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,21.87
872253,WALTON,2024-01-30T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.33
872253,WALTON,2024-01-30T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.88
872253,WALTON,2024-01-30T15:30:00.000+00:00,feeder,04,N Current (RMS),A,36.6
872253,WALTON,2024-01-30T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,90.9
872253,WALTON,2024-01-30T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,47.6
872253,WALTON,2024-01-30T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,75.4
872253,WALTON,2024-01-30T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
872253,WALTON,2024-01-30T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
872253,WALTON,2024-01-30T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
872253,WALTON,2024-01-30T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.89
872253,WALTON,2024-01-30T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.76
872253,WALTON,2024-01-30T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.8
872253,WALTON,2024-01-30T15:30:00.000+00:00,feeder,03,N Current (RMS),A,25.9
872253,WALTON,2024-01-30T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.1
872253,WALTON,2024-01-30T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,37.4
872253,WALTON,2024-01-30T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.4
872253,WALTON,2024-01-30T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
872253,WALTON,2024-01-30T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
872253,WALTON,2024-01-30T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
872253,WALTON,2024-01-30T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.53
872253,WALTON,2024-01-30T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
872253,WALTON,2024-01-30T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.71
872253,WALTON,2024-01-30T15:30:00.000+00:00,feeder,02,N Current (RMS),A,27.5
872253,WALTON,2024-01-30T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.7
872253,WALTON,2024-01-30T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.8
872253,WALTON,2024-01-30T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.3
872253,WALTON,2024-01-30T15:30:00.000+00:00,transformer,,Temperature,C,16.7
872253,WALTON,2024-01-30T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
872253,WALTON,2024-01-30T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
872253,WALTON,2024-01-30T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
872253,WALTON,2024-01-30T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
872253,WALTON,2024-01-30T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
872253,WALTON,2024-01-30T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
872253,WALTON,2024-01-30T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
872253,WALTON,2024-01-30T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
872253,WALTON,2024-01-30T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
872253,WALTON,2024-01-30T15:30:00.000+00:00,busbar,,L3 Active Power,kW,51.85
872253,WALTON,2024-01-30T15:30:00.000+00:00,busbar,,L2 Active Power,kW,51.65
872253,WALTON,2024-01-30T15:30:00.000+00:00,busbar,,L1 Active Power,kW,37.81
872253,WALTON,2024-01-30T15:30:00.000+00:00,busbar,,N Current (RMS),A,99.4
872253,WALTON,2024-01-30T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.0
872253,WALTON,2024-01-30T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.9
872253,WALTON,2024-01-30T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
872253,WALTON,2024-01-30T15:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-30T15:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.33
872253,WALTON,2024-01-30T15:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.06
872253,WALTON,2024-01-30T15:20:00.000+00:00,feeder,07,L3 Active Power,kW,-0.06
872253,WALTON,2024-01-30T15:20:00.000+00:00,feeder,07,L2 Active Power,kW,0.72
872253,WALTON,2024-01-30T15:20:00.000+00:00,feeder,07,L1 Active Power,kW,-0.02
872253,WALTON,2024-01-30T15:20:00.000+00:00,feeder,07,N Current (RMS),A,5.8
872253,WALTON,2024-01-30T15:20:00.000+00:00,feeder,07,L3 Current (RMS),A,9.0
872253,WALTON,2024-01-30T15:20:00.000+00:00,feeder,07,L2 Current (RMS),A,12.3
872253,WALTON,2024-01-30T15:20:00.000+00:00,feeder,07,L1 Current (RMS),A,11.9
872253,WALTON,2024-01-30T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.92
872253,WALTON,2024-01-30T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.55
872253,WALTON,2024-01-30T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.34
872253,WALTON,2024-01-30T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,14.28
872253,WALTON,2024-01-30T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,17.68
872253,WALTON,2024-01-30T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.64
872253,WALTON,2024-01-30T15:20:00.000+00:00,feeder,05,N Current (RMS),A,45.5
872253,WALTON,2024-01-30T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,64.3
872253,WALTON,2024-01-30T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,77.7
872253,WALTON,2024-01-30T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,42.6
872253,WALTON,2024-01-30T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
872253,WALTON,2024-01-30T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.14
872253,WALTON,2024-01-30T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.15
872253,WALTON,2024-01-30T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,22.92
872253,WALTON,2024-01-30T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.48
872253,WALTON,2024-01-30T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.6
872253,WALTON,2024-01-30T15:20:00.000+00:00,feeder,04,N Current (RMS),A,38.1
872253,WALTON,2024-01-30T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,95.5
872253,WALTON,2024-01-30T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,46.6
872253,WALTON,2024-01-30T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,70.5
872253,WALTON,2024-01-30T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
872253,WALTON,2024-01-30T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
872253,WALTON,2024-01-30T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
872253,WALTON,2024-01-30T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.91
872253,WALTON,2024-01-30T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.23
872253,WALTON,2024-01-30T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.55
872253,WALTON,2024-01-30T15:20:00.000+00:00,feeder,03,N Current (RMS),A,36.0
872253,WALTON,2024-01-30T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.2
872253,WALTON,2024-01-30T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,51.4
872253,WALTON,2024-01-30T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.2
872253,WALTON,2024-01-30T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
872253,WALTON,2024-01-30T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
872253,WALTON,2024-01-30T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
872253,WALTON,2024-01-30T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.29
872253,WALTON,2024-01-30T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.79
872253,WALTON,2024-01-30T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.16
872253,WALTON,2024-01-30T15:20:00.000+00:00,feeder,02,N Current (RMS),A,26.6
872253,WALTON,2024-01-30T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.7
872253,WALTON,2024-01-30T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.6
872253,WALTON,2024-01-30T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.2
872253,WALTON,2024-01-30T15:20:00.000+00:00,transformer,,Temperature,C,16.7
872253,WALTON,2024-01-30T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
872253,WALTON,2024-01-30T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
872253,WALTON,2024-01-30T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
872253,WALTON,2024-01-30T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
872253,WALTON,2024-01-30T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
872253,WALTON,2024-01-30T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
872253,WALTON,2024-01-30T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
872253,WALTON,2024-01-30T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
872253,WALTON,2024-01-30T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
872253,WALTON,2024-01-30T15:20:00.000+00:00,busbar,,L3 Active Power,kW,47.34
872253,WALTON,2024-01-30T15:20:00.000+00:00,busbar,,L2 Active Power,kW,48.91
872253,WALTON,2024-01-30T15:20:00.000+00:00,busbar,,L1 Active Power,kW,31.93
872253,WALTON,2024-01-30T15:20:00.000+00:00,busbar,,N Current (RMS),A,108.4
872253,WALTON,2024-01-30T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.7
872253,WALTON,2024-01-30T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.6
872253,WALTON,2024-01-30T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
872253,WALTON,2024-01-30T15:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-30T15:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.37
872253,WALTON,2024-01-30T15:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.05
872253,WALTON,2024-01-30T15:10:00.000+00:00,feeder,07,L3 Active Power,kW,-0.08
872253,WALTON,2024-01-30T15:10:00.000+00:00,feeder,07,L2 Active Power,kW,0.74
872253,WALTON,2024-01-30T15:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
872253,WALTON,2024-01-30T15:10:00.000+00:00,feeder,07,N Current (RMS),A,2.5
872253,WALTON,2024-01-30T15:10:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
872253,WALTON,2024-01-30T15:10:00.000+00:00,feeder,07,L2 Current (RMS),A,3.6
872253,WALTON,2024-01-30T15:10:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
872253,WALTON,2024-01-30T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.53
872253,WALTON,2024-01-30T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.53
872253,WALTON,2024-01-30T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.61
872253,WALTON,2024-01-30T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,18.97
872253,WALTON,2024-01-30T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,16.31
872253,WALTON,2024-01-30T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,11.03
872253,WALTON,2024-01-30T15:10:00.000+00:00,feeder,05,N Current (RMS),A,39.1
872253,WALTON,2024-01-30T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,80.8
872253,WALTON,2024-01-30T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,69.2
872253,WALTON,2024-01-30T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,47.7
872253,WALTON,2024-01-30T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
872253,WALTON,2024-01-30T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.87
872253,WALTON,2024-01-30T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.85
872253,WALTON,2024-01-30T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,22.37
872253,WALTON,2024-01-30T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.89
872253,WALTON,2024-01-30T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,21.5
872253,WALTON,2024-01-30T15:10:00.000+00:00,feeder,04,N Current (RMS),A,44.1
872253,WALTON,2024-01-30T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,92.3
872253,WALTON,2024-01-30T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,44.5
872253,WALTON,2024-01-30T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,90.5
872253,WALTON,2024-01-30T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
872253,WALTON,2024-01-30T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
872253,WALTON,2024-01-30T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
872253,WALTON,2024-01-30T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.66
872253,WALTON,2024-01-30T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.63
872253,WALTON,2024-01-30T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.16
872253,WALTON,2024-01-30T15:10:00.000+00:00,feeder,03,N Current (RMS),A,25.0
872253,WALTON,2024-01-30T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.5
872253,WALTON,2024-01-30T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,37.6
872253,WALTON,2024-01-30T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.7
872253,WALTON,2024-01-30T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
872253,WALTON,2024-01-30T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
872253,WALTON,2024-01-30T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
872253,WALTON,2024-01-30T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.89
872253,WALTON,2024-01-30T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.29
872253,WALTON,2024-01-30T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.78
872253,WALTON,2024-01-30T15:10:00.000+00:00,feeder,02,N Current (RMS),A,29.7
872253,WALTON,2024-01-30T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,37.2
872253,WALTON,2024-01-30T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.0
872253,WALTON,2024-01-30T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,9.7
872253,WALTON,2024-01-30T15:10:00.000+00:00,transformer,,Temperature,C,16.7
872253,WALTON,2024-01-30T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
872253,WALTON,2024-01-30T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
872253,WALTON,2024-01-30T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
872253,WALTON,2024-01-30T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
872253,WALTON,2024-01-30T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
872253,WALTON,2024-01-30T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
872253,WALTON,2024-01-30T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
872253,WALTON,2024-01-30T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
872253,WALTON,2024-01-30T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
872253,WALTON,2024-01-30T15:10:00.000+00:00,busbar,,L3 Active Power,kW,53.8
872253,WALTON,2024-01-30T15:10:00.000+00:00,busbar,,L2 Active Power,kW,40.86
872253,WALTON,2024-01-30T15:10:00.000+00:00,busbar,,L1 Active Power,kW,39.46
872253,WALTON,2024-01-30T15:10:00.000+00:00,busbar,,N Current (RMS),A,90.2
872253,WALTON,2024-01-30T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.1
872253,WALTON,2024-01-30T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
872253,WALTON,2024-01-30T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
872253,WALTON,2024-01-30T15:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-30T15:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.22
872253,WALTON,2024-01-30T15:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.05
872253,WALTON,2024-01-30T15:00:00.000+00:00,feeder,07,L3 Active Power,kW,-0.08
872253,WALTON,2024-01-30T15:00:00.000+00:00,feeder,07,L2 Active Power,kW,0.9
872253,WALTON,2024-01-30T15:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.01
872253,WALTON,2024-01-30T15:00:00.000+00:00,feeder,07,N Current (RMS),A,3.1
872253,WALTON,2024-01-30T15:00:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
872253,WALTON,2024-01-30T15:00:00.000+00:00,feeder,07,L2 Current (RMS),A,4.0
872253,WALTON,2024-01-30T15:00:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
872253,WALTON,2024-01-30T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.53
872253,WALTON,2024-01-30T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.99
872253,WALTON,2024-01-30T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.13
872253,WALTON,2024-01-30T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,18.63
872253,WALTON,2024-01-30T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,16.84
872253,WALTON,2024-01-30T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,13.0
872253,WALTON,2024-01-30T15:00:00.000+00:00,feeder,05,N Current (RMS),A,35.2
872253,WALTON,2024-01-30T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,79.8
872253,WALTON,2024-01-30T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,73.1
872253,WALTON,2024-01-30T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,57.4
872253,WALTON,2024-01-30T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.88
872253,WALTON,2024-01-30T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.45
872253,WALTON,2024-01-30T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.63
872253,WALTON,2024-01-30T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.16
872253,WALTON,2024-01-30T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.97
872253,WALTON,2024-01-30T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,28.98
872253,WALTON,2024-01-30T15:00:00.000+00:00,feeder,04,N Current (RMS),A,65.3
872253,WALTON,2024-01-30T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,72.3
872253,WALTON,2024-01-30T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,51.8
872253,WALTON,2024-01-30T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,121.4
872253,WALTON,2024-01-30T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
872253,WALTON,2024-01-30T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
872253,WALTON,2024-01-30T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
872253,WALTON,2024-01-30T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.99
872253,WALTON,2024-01-30T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.03
872253,WALTON,2024-01-30T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.12
872253,WALTON,2024-01-30T15:00:00.000+00:00,feeder,03,N Current (RMS),A,18.8
872253,WALTON,2024-01-30T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.1
872253,WALTON,2024-01-30T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.1
872253,WALTON,2024-01-30T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.4
872253,WALTON,2024-01-30T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
872253,WALTON,2024-01-30T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
872253,WALTON,2024-01-30T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
872253,WALTON,2024-01-30T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.06
872253,WALTON,2024-01-30T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.33
872253,WALTON,2024-01-30T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.27
872253,WALTON,2024-01-30T15:00:00.000+00:00,feeder,02,N Current (RMS),A,23.5
872253,WALTON,2024-01-30T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.1
872253,WALTON,2024-01-30T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.2
872253,WALTON,2024-01-30T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.8
872253,WALTON,2024-01-30T15:00:00.000+00:00,transformer,,Temperature,C,16.8
872253,WALTON,2024-01-30T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
872253,WALTON,2024-01-30T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
872253,WALTON,2024-01-30T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
872253,WALTON,2024-01-30T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
872253,WALTON,2024-01-30T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
872253,WALTON,2024-01-30T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
872253,WALTON,2024-01-30T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
872253,WALTON,2024-01-30T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
872253,WALTON,2024-01-30T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
872253,WALTON,2024-01-30T15:00:00.000+00:00,busbar,,L3 Active Power,kW,48.76
872253,WALTON,2024-01-30T15:00:00.000+00:00,busbar,,L2 Active Power,kW,41.08
872253,WALTON,2024-01-30T15:00:00.000+00:00,busbar,,L1 Active Power,kW,48.39
872253,WALTON,2024-01-30T15:00:00.000+00:00,busbar,,N Current (RMS),A,88.1
872253,WALTON,2024-01-30T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.6
872253,WALTON,2024-01-30T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
872253,WALTON,2024-01-30T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.3
872253,WALTON,2024-01-30T14:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-30T14:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.24
872253,WALTON,2024-01-30T14:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.05
872253,WALTON,2024-01-30T14:50:00.000+00:00,feeder,07,L3 Active Power,kW,-0.08
872253,WALTON,2024-01-30T14:50:00.000+00:00,feeder,07,L2 Active Power,kW,0.89
872253,WALTON,2024-01-30T14:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.02
872253,WALTON,2024-01-30T14:50:00.000+00:00,feeder,07,N Current (RMS),A,3.1
872253,WALTON,2024-01-30T14:50:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
872253,WALTON,2024-01-30T14:50:00.000+00:00,feeder,07,L2 Current (RMS),A,4.1
872253,WALTON,2024-01-30T14:50:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
872253,WALTON,2024-01-30T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.34
872253,WALTON,2024-01-30T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.02
872253,WALTON,2024-01-30T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.41
872253,WALTON,2024-01-30T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,18.12
872253,WALTON,2024-01-30T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,15.1
872253,WALTON,2024-01-30T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.88
872253,WALTON,2024-01-30T14:50:00.000+00:00,feeder,05,N Current (RMS),A,33.5
872253,WALTON,2024-01-30T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,77.2
872253,WALTON,2024-01-30T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,65.1
872253,WALTON,2024-01-30T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,55.0
872253,WALTON,2024-01-30T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.07
872253,WALTON,2024-01-30T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.06
872253,WALTON,2024-01-30T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.31
872253,WALTON,2024-01-30T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.24
872253,WALTON,2024-01-30T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.31
872253,WALTON,2024-01-30T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,30.59
872253,WALTON,2024-01-30T14:50:00.000+00:00,feeder,04,N Current (RMS),A,80.6
872253,WALTON,2024-01-30T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,64.1
872253,WALTON,2024-01-30T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,46.0
872253,WALTON,2024-01-30T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,128.9
872253,WALTON,2024-01-30T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
872253,WALTON,2024-01-30T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
872253,WALTON,2024-01-30T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
872253,WALTON,2024-01-30T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.55
872253,WALTON,2024-01-30T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.47
872253,WALTON,2024-01-30T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.03
872253,WALTON,2024-01-30T14:50:00.000+00:00,feeder,03,N Current (RMS),A,20.1
872253,WALTON,2024-01-30T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.1
872253,WALTON,2024-01-30T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,32.4
872253,WALTON,2024-01-30T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.0
872253,WALTON,2024-01-30T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
872253,WALTON,2024-01-30T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
872253,WALTON,2024-01-30T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
872253,WALTON,2024-01-30T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.53
872253,WALTON,2024-01-30T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.08
872253,WALTON,2024-01-30T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.13
872253,WALTON,2024-01-30T14:50:00.000+00:00,feeder,02,N Current (RMS),A,16.6
872253,WALTON,2024-01-30T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.0
872253,WALTON,2024-01-30T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.4
872253,WALTON,2024-01-30T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.5
872253,WALTON,2024-01-30T14:50:00.000+00:00,transformer,,Temperature,C,16.9
872253,WALTON,2024-01-30T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
872253,WALTON,2024-01-30T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
872253,WALTON,2024-01-30T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
872253,WALTON,2024-01-30T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
872253,WALTON,2024-01-30T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
872253,WALTON,2024-01-30T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
872253,WALTON,2024-01-30T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
872253,WALTON,2024-01-30T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
872253,WALTON,2024-01-30T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
872253,WALTON,2024-01-30T14:50:00.000+00:00,busbar,,L3 Active Power,kW,44.37
872253,WALTON,2024-01-30T14:50:00.000+00:00,busbar,,L2 Active Power,kW,38.85
872253,WALTON,2024-01-30T14:50:00.000+00:00,busbar,,L1 Active Power,kW,49.66
872253,WALTON,2024-01-30T14:50:00.000+00:00,busbar,,N Current (RMS),A,92.2
872253,WALTON,2024-01-30T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
872253,WALTON,2024-01-30T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
872253,WALTON,2024-01-30T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.2
872253,WALTON,2024-01-30T14:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-30T14:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.34
872253,WALTON,2024-01-30T14:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.05
872253,WALTON,2024-01-30T14:40:00.000+00:00,feeder,07,L3 Active Power,kW,-0.08
872253,WALTON,2024-01-30T14:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.33
872253,WALTON,2024-01-30T14:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
872253,WALTON,2024-01-30T14:40:00.000+00:00,feeder,07,N Current (RMS),A,6.2
872253,WALTON,2024-01-30T14:40:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
872253,WALTON,2024-01-30T14:40:00.000+00:00,feeder,07,L2 Current (RMS),A,7.3
872253,WALTON,2024-01-30T14:40:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
872253,WALTON,2024-01-30T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.73
872253,WALTON,2024-01-30T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.85
872253,WALTON,2024-01-30T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.77
872253,WALTON,2024-01-30T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,18.93
872253,WALTON,2024-01-30T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,18.5
872253,WALTON,2024-01-30T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,18.15
872253,WALTON,2024-01-30T14:40:00.000+00:00,feeder,05,N Current (RMS),A,33.3
872253,WALTON,2024-01-30T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,80.8
872253,WALTON,2024-01-30T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,78.9
872253,WALTON,2024-01-30T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,76.3
872253,WALTON,2024-01-30T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
872253,WALTON,2024-01-30T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.6
872253,WALTON,2024-01-30T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.09
872253,WALTON,2024-01-30T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.01
872253,WALTON,2024-01-30T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.35
872253,WALTON,2024-01-30T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.4
872253,WALTON,2024-01-30T14:40:00.000+00:00,feeder,04,N Current (RMS),A,29.6
872253,WALTON,2024-01-30T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,66.8
872253,WALTON,2024-01-30T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,35.8
872253,WALTON,2024-01-30T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,56.9
872253,WALTON,2024-01-30T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
872253,WALTON,2024-01-30T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
872253,WALTON,2024-01-30T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
872253,WALTON,2024-01-30T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.81
872253,WALTON,2024-01-30T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.57
872253,WALTON,2024-01-30T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.81
872253,WALTON,2024-01-30T14:40:00.000+00:00,feeder,03,N Current (RMS),A,29.5
872253,WALTON,2024-01-30T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,33.4
872253,WALTON,2024-01-30T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,40.9
872253,WALTON,2024-01-30T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.5
872253,WALTON,2024-01-30T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.05
872253,WALTON,2024-01-30T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
872253,WALTON,2024-01-30T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
872253,WALTON,2024-01-30T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.89
872253,WALTON,2024-01-30T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.83
872253,WALTON,2024-01-30T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.73
872253,WALTON,2024-01-30T14:40:00.000+00:00,feeder,02,N Current (RMS),A,15.6
872253,WALTON,2024-01-30T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.0
872253,WALTON,2024-01-30T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.1
872253,WALTON,2024-01-30T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.1
872253,WALTON,2024-01-30T14:40:00.000+00:00,transformer,,Temperature,C,16.9
872253,WALTON,2024-01-30T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
872253,WALTON,2024-01-30T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
872253,WALTON,2024-01-30T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
872253,WALTON,2024-01-30T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
872253,WALTON,2024-01-30T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
