Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872253,WALTON,2024-01-30T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
872253,WALTON,2024-01-30T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
872253,WALTON,2024-01-30T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
872253,WALTON,2024-01-30T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
872253,WALTON,2024-01-30T14:40:00.000+00:00,busbar,,L3 Active Power,kW,46.56
872253,WALTON,2024-01-30T14:40:00.000+00:00,busbar,,L2 Active Power,kW,41.58
872253,WALTON,2024-01-30T14:40:00.000+00:00,busbar,,L1 Active Power,kW,36.1
872253,WALTON,2024-01-30T14:40:00.000+00:00,busbar,,N Current (RMS),A,82.8
872253,WALTON,2024-01-30T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
872253,WALTON,2024-01-30T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
872253,WALTON,2024-01-30T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
872253,WALTON,2024-01-30T14:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
872253,WALTON,2024-01-30T14:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.31
872253,WALTON,2024-01-30T14:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.04
872253,WALTON,2024-01-30T14:30:00.000+00:00,feeder,07,L3 Active Power,kW,-0.06
872253,WALTON,2024-01-30T14:30:00.000+00:00,feeder,07,L2 Active Power,kW,2.2
872253,WALTON,2024-01-30T14:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
872253,WALTON,2024-01-30T14:30:00.000+00:00,feeder,07,N Current (RMS),A,9.2
872253,WALTON,2024-01-30T14:30:00.000+00:00,feeder,07,L3 Current (RMS),A,0.5
872253,WALTON,2024-01-30T14:30:00.000+00:00,feeder,07,L2 Current (RMS),A,10.4
872253,WALTON,2024-01-30T14:30:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
872253,WALTON,2024-01-30T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.34
872253,WALTON,2024-01-30T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.34
872253,WALTON,2024-01-30T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.98
872253,WALTON,2024-01-30T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,14.48
872253,WALTON,2024-01-30T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,17.24
872253,WALTON,2024-01-30T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,18.06
872253,WALTON,2024-01-30T14:30:00.000+00:00,feeder,05,N Current (RMS),A,38.0
872253,WALTON,2024-01-30T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,63.0
872253,WALTON,2024-01-30T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,73.8
872253,WALTON,2024-01-30T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,75.7
872253,WALTON,2024-01-30T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.62
872253,WALTON,2024-01-30T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.97
872253,WALTON,2024-01-30T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.5
872253,WALTON,2024-01-30T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.56
872253,WALTON,2024-01-30T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.23
872253,WALTON,2024-01-30T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.91
872253,WALTON,2024-01-30T14:30:00.000+00:00,feeder,04,N Current (RMS),A,29.8
872253,WALTON,2024-01-30T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,61.2
872253,WALTON,2024-01-30T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,34.9
872253,WALTON,2024-01-30T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,42.3
872253,WALTON,2024-01-30T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
872253,WALTON,2024-01-30T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
872253,WALTON,2024-01-30T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
872253,WALTON,2024-01-30T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.15
872253,WALTON,2024-01-30T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.31
872253,WALTON,2024-01-30T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.66
872253,WALTON,2024-01-30T14:30:00.000+00:00,feeder,03,N Current (RMS),A,34.5
872253,WALTON,2024-01-30T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.3
872253,WALTON,2024-01-30T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,40.0
872253,WALTON,2024-01-30T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.8
872253,WALTON,2024-01-30T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
872253,WALTON,2024-01-30T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
872253,WALTON,2024-01-30T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
872253,WALTON,2024-01-30T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.78
872253,WALTON,2024-01-30T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.87
872253,WALTON,2024-01-30T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.19
872253,WALTON,2024-01-30T14:30:00.000+00:00,feeder,02,N Current (RMS),A,22.5
872253,WALTON,2024-01-30T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.2
872253,WALTON,2024-01-30T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.3
872253,WALTON,2024-01-30T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.3
872253,WALTON,2024-01-30T14:30:00.000+00:00,transformer,,Temperature,C,17.0
872253,WALTON,2024-01-30T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
872253,WALTON,2024-01-30T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
872253,WALTON,2024-01-30T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
872253,WALTON,2024-01-30T14:30:00.000+00:00,busbar,,L3 Active Power,kW,42.92
872253,WALTON,2024-01-30T14:30:00.000+00:00,busbar,,L2 Active Power,kW,40.85
872253,WALTON,2024-01-30T14:30:00.000+00:00,busbar,,L1 Active Power,kW,29.83
872253,WALTON,2024-01-30T14:30:00.000+00:00,busbar,,N Current (RMS),A,90.2
872253,WALTON,2024-01-30T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
872253,WALTON,2024-01-30T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
872253,WALTON,2024-01-30T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
872253,WALTON,2024-01-30T14:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
872253,WALTON,2024-01-30T14:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.22
872253,WALTON,2024-01-30T14:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.03
872253,WALTON,2024-01-30T14:20:00.000+00:00,feeder,07,L3 Active Power,kW,-0.06
872253,WALTON,2024-01-30T14:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.61
872253,WALTON,2024-01-30T14:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.01
872253,WALTON,2024-01-30T14:20:00.000+00:00,feeder,07,N Current (RMS),A,7.1
872253,WALTON,2024-01-30T14:20:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
872253,WALTON,2024-01-30T14:20:00.000+00:00,feeder,07,L2 Current (RMS),A,8.2
872253,WALTON,2024-01-30T14:20:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
872253,WALTON,2024-01-30T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.72
872253,WALTON,2024-01-30T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.42
872253,WALTON,2024-01-30T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.45
872253,WALTON,2024-01-30T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,15.19
872253,WALTON,2024-01-30T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.91
872253,WALTON,2024-01-30T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,16.73
872253,WALTON,2024-01-30T14:20:00.000+00:00,feeder,05,N Current (RMS),A,35.3
872253,WALTON,2024-01-30T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,65.9
872253,WALTON,2024-01-30T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,56.4
872253,WALTON,2024-01-30T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,70.4
872253,WALTON,2024-01-30T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
872253,WALTON,2024-01-30T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.01
872253,WALTON,2024-01-30T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.36
872253,WALTON,2024-01-30T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.66
872253,WALTON,2024-01-30T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.61
872253,WALTON,2024-01-30T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.1
872253,WALTON,2024-01-30T14:20:00.000+00:00,feeder,04,N Current (RMS),A,34.0
872253,WALTON,2024-01-30T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,61.0
872253,WALTON,2024-01-30T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,36.2
872253,WALTON,2024-01-30T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,31.4
872253,WALTON,2024-01-30T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
872253,WALTON,2024-01-30T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
872253,WALTON,2024-01-30T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
872253,WALTON,2024-01-30T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.51
872253,WALTON,2024-01-30T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.41
872253,WALTON,2024-01-30T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.22
872253,WALTON,2024-01-30T14:20:00.000+00:00,feeder,03,N Current (RMS),A,33.4
872253,WALTON,2024-01-30T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,35.6
872253,WALTON,2024-01-30T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,32.2
872253,WALTON,2024-01-30T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
872253,WALTON,2024-01-30T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
872253,WALTON,2024-01-30T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
872253,WALTON,2024-01-30T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
872253,WALTON,2024-01-30T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.35
872253,WALTON,2024-01-30T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.76
872253,WALTON,2024-01-30T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.89
872253,WALTON,2024-01-30T14:20:00.000+00:00,feeder,02,N Current (RMS),A,16.1
872253,WALTON,2024-01-30T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.6
872253,WALTON,2024-01-30T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.7
872253,WALTON,2024-01-30T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.8
872253,WALTON,2024-01-30T14:20:00.000+00:00,transformer,,Temperature,C,17.0
872253,WALTON,2024-01-30T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
872253,WALTON,2024-01-30T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
872253,WALTON,2024-01-30T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
872253,WALTON,2024-01-30T14:20:00.000+00:00,busbar,,L3 Active Power,kW,42.66
872253,WALTON,2024-01-30T14:20:00.000+00:00,busbar,,L2 Active Power,kW,34.32
872253,WALTON,2024-01-30T14:20:00.000+00:00,busbar,,L1 Active Power,kW,25.96
872253,WALTON,2024-01-30T14:20:00.000+00:00,busbar,,N Current (RMS),A,90.8
872253,WALTON,2024-01-30T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
872253,WALTON,2024-01-30T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
872253,WALTON,2024-01-30T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
872253,WALTON,2024-01-30T14:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-30T14:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.32
872253,WALTON,2024-01-30T14:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.04
872253,WALTON,2024-01-30T14:10:00.000+00:00,feeder,07,L3 Active Power,kW,-0.09
872253,WALTON,2024-01-30T14:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.09
872253,WALTON,2024-01-30T14:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
872253,WALTON,2024-01-30T14:10:00.000+00:00,feeder,07,N Current (RMS),A,3.5
872253,WALTON,2024-01-30T14:10:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
872253,WALTON,2024-01-30T14:10:00.000+00:00,feeder,07,L2 Current (RMS),A,4.8
872253,WALTON,2024-01-30T14:10:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
872253,WALTON,2024-01-30T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.16
872253,WALTON,2024-01-30T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.36
872253,WALTON,2024-01-30T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.97
872253,WALTON,2024-01-30T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,23.3
872253,WALTON,2024-01-30T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,15.12
872253,WALTON,2024-01-30T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,20.05
872253,WALTON,2024-01-30T14:10:00.000+00:00,feeder,05,N Current (RMS),A,39.3
872253,WALTON,2024-01-30T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,97.1
872253,WALTON,2024-01-30T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,65.3
872253,WALTON,2024-01-30T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,83.1
872253,WALTON,2024-01-30T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
872253,WALTON,2024-01-30T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.44
872253,WALTON,2024-01-30T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.61
872253,WALTON,2024-01-30T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.08
872253,WALTON,2024-01-30T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.53
872253,WALTON,2024-01-30T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.43
872253,WALTON,2024-01-30T14:10:00.000+00:00,feeder,04,N Current (RMS),A,28.3
872253,WALTON,2024-01-30T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,62.7
872253,WALTON,2024-01-30T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,47.4
872253,WALTON,2024-01-30T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,40.8
872253,WALTON,2024-01-30T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
872253,WALTON,2024-01-30T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
872253,WALTON,2024-01-30T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
872253,WALTON,2024-01-30T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.04
872253,WALTON,2024-01-30T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.6
872253,WALTON,2024-01-30T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.5
872253,WALTON,2024-01-30T14:10:00.000+00:00,feeder,03,N Current (RMS),A,37.8
872253,WALTON,2024-01-30T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,46.1
872253,WALTON,2024-01-30T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,45.6
872253,WALTON,2024-01-30T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
872253,WALTON,2024-01-30T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
872253,WALTON,2024-01-30T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
872253,WALTON,2024-01-30T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
872253,WALTON,2024-01-30T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.73
872253,WALTON,2024-01-30T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.99
872253,WALTON,2024-01-30T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.34
872253,WALTON,2024-01-30T14:10:00.000+00:00,feeder,02,N Current (RMS),A,24.1
872253,WALTON,2024-01-30T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.8
872253,WALTON,2024-01-30T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.9
872253,WALTON,2024-01-30T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,9.8
872253,WALTON,2024-01-30T14:10:00.000+00:00,transformer,,Temperature,C,17.0
872253,WALTON,2024-01-30T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
872253,WALTON,2024-01-30T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
872253,WALTON,2024-01-30T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
872253,WALTON,2024-01-30T14:10:00.000+00:00,busbar,,L3 Active Power,kW,54.06
872253,WALTON,2024-01-30T14:10:00.000+00:00,busbar,,L2 Active Power,kW,44.32
872253,WALTON,2024-01-30T14:10:00.000+00:00,busbar,,L1 Active Power,kW,32.33
872253,WALTON,2024-01-30T14:10:00.000+00:00,busbar,,N Current (RMS),A,98.8
872253,WALTON,2024-01-30T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.0
872253,WALTON,2024-01-30T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
872253,WALTON,2024-01-30T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
872253,WALTON,2024-01-30T14:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-30T14:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.53
872253,WALTON,2024-01-30T14:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.05
872253,WALTON,2024-01-30T14:00:00.000+00:00,feeder,07,L3 Active Power,kW,-0.1
872253,WALTON,2024-01-30T14:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
872253,WALTON,2024-01-30T14:00:00.000+00:00,feeder,07,L1 Active Power,kW,-0.01
872253,WALTON,2024-01-30T14:00:00.000+00:00,feeder,07,N Current (RMS),A,3.2
872253,WALTON,2024-01-30T14:00:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
872253,WALTON,2024-01-30T14:00:00.000+00:00,feeder,07,L2 Current (RMS),A,4.8
872253,WALTON,2024-01-30T14:00:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
872253,WALTON,2024-01-30T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.72
872253,WALTON,2024-01-30T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.3
872253,WALTON,2024-01-30T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.46
872253,WALTON,2024-01-30T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,25.46
872253,WALTON,2024-01-30T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,15.79
872253,WALTON,2024-01-30T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,15.62
872253,WALTON,2024-01-30T14:00:00.000+00:00,feeder,05,N Current (RMS),A,46.3
872253,WALTON,2024-01-30T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,106.2
872253,WALTON,2024-01-30T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,68.1
872253,WALTON,2024-01-30T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,67.3
872253,WALTON,2024-01-30T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
872253,WALTON,2024-01-30T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.68
872253,WALTON,2024-01-30T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.67
872253,WALTON,2024-01-30T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.99
872253,WALTON,2024-01-30T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.74
872253,WALTON,2024-01-30T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.17
872253,WALTON,2024-01-30T14:00:00.000+00:00,feeder,04,N Current (RMS),A,27.9
872253,WALTON,2024-01-30T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,57.8
872253,WALTON,2024-01-30T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,43.2
872253,WALTON,2024-01-30T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,35.6
872253,WALTON,2024-01-30T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
872253,WALTON,2024-01-30T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
872253,WALTON,2024-01-30T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
872253,WALTON,2024-01-30T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.83
872253,WALTON,2024-01-30T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.44
872253,WALTON,2024-01-30T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.17
872253,WALTON,2024-01-30T14:00:00.000+00:00,feeder,03,N Current (RMS),A,29.9
872253,WALTON,2024-01-30T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.0
872253,WALTON,2024-01-30T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,32.4
872253,WALTON,2024-01-30T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.9
872253,WALTON,2024-01-30T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
872253,WALTON,2024-01-30T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
872253,WALTON,2024-01-30T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
872253,WALTON,2024-01-30T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.63
872253,WALTON,2024-01-30T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.44
872253,WALTON,2024-01-30T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.12
872253,WALTON,2024-01-30T14:00:00.000+00:00,feeder,02,N Current (RMS),A,27.8
872253,WALTON,2024-01-30T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.3
872253,WALTON,2024-01-30T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.2
872253,WALTON,2024-01-30T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.5
872253,WALTON,2024-01-30T14:00:00.000+00:00,transformer,,Temperature,C,17.0
872253,WALTON,2024-01-30T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
872253,WALTON,2024-01-30T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
872253,WALTON,2024-01-30T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
872253,WALTON,2024-01-30T14:00:00.000+00:00,busbar,,L3 Active Power,kW,50.81
872253,WALTON,2024-01-30T14:00:00.000+00:00,busbar,,L2 Active Power,kW,40.4
872253,WALTON,2024-01-30T14:00:00.000+00:00,busbar,,L1 Active Power,kW,23.83
872253,WALTON,2024-01-30T14:00:00.000+00:00,busbar,,N Current (RMS),A,110.5
872253,WALTON,2024-01-30T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.1
872253,WALTON,2024-01-30T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
872253,WALTON,2024-01-30T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
872253,WALTON,2024-01-30T13:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-30T13:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.4
872253,WALTON,2024-01-30T13:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.05
872253,WALTON,2024-01-30T13:50:00.000+00:00,feeder,07,L3 Active Power,kW,-0.08
872253,WALTON,2024-01-30T13:50:00.000+00:00,feeder,07,L2 Active Power,kW,0.99
872253,WALTON,2024-01-30T13:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
872253,WALTON,2024-01-30T13:50:00.000+00:00,feeder,07,N Current (RMS),A,3.4
872253,WALTON,2024-01-30T13:50:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
872253,WALTON,2024-01-30T13:50:00.000+00:00,feeder,07,L2 Current (RMS),A,4.6
872253,WALTON,2024-01-30T13:50:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
872253,WALTON,2024-01-30T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.4
872253,WALTON,2024-01-30T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.89
872253,WALTON,2024-01-30T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.19
872253,WALTON,2024-01-30T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,18.0
872253,WALTON,2024-01-30T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,18.24
872253,WALTON,2024-01-30T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,15.3
872253,WALTON,2024-01-30T13:50:00.000+00:00,feeder,05,N Current (RMS),A,35.8
872253,WALTON,2024-01-30T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,76.4
872253,WALTON,2024-01-30T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,77.4
872253,WALTON,2024-01-30T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,65.2
872253,WALTON,2024-01-30T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
872253,WALTON,2024-01-30T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.16
872253,WALTON,2024-01-30T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.35
872253,WALTON,2024-01-30T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.19
872253,WALTON,2024-01-30T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.56
872253,WALTON,2024-01-30T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.02
872253,WALTON,2024-01-30T13:50:00.000+00:00,feeder,04,N Current (RMS),A,32.7
872253,WALTON,2024-01-30T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,59.3
872253,WALTON,2024-01-30T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,29.4
872253,WALTON,2024-01-30T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,48.6
872253,WALTON,2024-01-30T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
872253,WALTON,2024-01-30T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
872253,WALTON,2024-01-30T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
872253,WALTON,2024-01-30T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.86
872253,WALTON,2024-01-30T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
872253,WALTON,2024-01-30T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.91
872253,WALTON,2024-01-30T13:50:00.000+00:00,feeder,03,N Current (RMS),A,32.8
872253,WALTON,2024-01-30T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,37.2
872253,WALTON,2024-01-30T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,41.9
872253,WALTON,2024-01-30T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
872253,WALTON,2024-01-30T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
872253,WALTON,2024-01-30T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
872253,WALTON,2024-01-30T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
872253,WALTON,2024-01-30T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.98
872253,WALTON,2024-01-30T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.23
872253,WALTON,2024-01-30T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.31
872253,WALTON,2024-01-30T13:50:00.000+00:00,feeder,02,N Current (RMS),A,22.9
872253,WALTON,2024-01-30T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.3
872253,WALTON,2024-01-30T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.7
872253,WALTON,2024-01-30T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.5
872253,WALTON,2024-01-30T13:50:00.000+00:00,transformer,,Temperature,C,17.1
872253,WALTON,2024-01-30T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
872253,WALTON,2024-01-30T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
872253,WALTON,2024-01-30T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
872253,WALTON,2024-01-30T13:50:00.000+00:00,busbar,,L3 Active Power,kW,44.96
872253,WALTON,2024-01-30T13:50:00.000+00:00,busbar,,L2 Active Power,kW,40.02
872253,WALTON,2024-01-30T13:50:00.000+00:00,busbar,,L1 Active Power,kW,28.54
872253,WALTON,2024-01-30T13:50:00.000+00:00,busbar,,N Current (RMS),A,91.4
872253,WALTON,2024-01-30T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
872253,WALTON,2024-01-30T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
872253,WALTON,2024-01-30T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
872253,WALTON,2024-01-30T13:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-30T13:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.36
872253,WALTON,2024-01-30T13:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.06
872253,WALTON,2024-01-30T13:40:00.000+00:00,feeder,07,L3 Active Power,kW,-0.08
872253,WALTON,2024-01-30T13:40:00.000+00:00,feeder,07,L2 Active Power,kW,0.98
872253,WALTON,2024-01-30T13:40:00.000+00:00,feeder,07,L1 Active Power,kW,-0.02
872253,WALTON,2024-01-30T13:40:00.000+00:00,feeder,07,N Current (RMS),A,3.5
872253,WALTON,2024-01-30T13:40:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
872253,WALTON,2024-01-30T13:40:00.000+00:00,feeder,07,L2 Current (RMS),A,4.5
872253,WALTON,2024-01-30T13:40:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
872253,WALTON,2024-01-30T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.77
872253,WALTON,2024-01-30T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.02
872253,WALTON,2024-01-30T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.28
872253,WALTON,2024-01-30T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,18.82
872253,WALTON,2024-01-30T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,19.49
872253,WALTON,2024-01-30T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.92
872253,WALTON,2024-01-30T13:40:00.000+00:00,feeder,05,N Current (RMS),A,39.4
872253,WALTON,2024-01-30T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,79.1
872253,WALTON,2024-01-30T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,82.0
872253,WALTON,2024-01-30T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,47.2
872253,WALTON,2024-01-30T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
872253,WALTON,2024-01-30T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.51
872253,WALTON,2024-01-30T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.92
872253,WALTON,2024-01-30T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.29
872253,WALTON,2024-01-30T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.11
872253,WALTON,2024-01-30T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.5
872253,WALTON,2024-01-30T13:40:00.000+00:00,feeder,04,N Current (RMS),A,30.5
872253,WALTON,2024-01-30T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,59.4
872253,WALTON,2024-01-30T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,39.2
872253,WALTON,2024-01-30T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,46.4
872253,WALTON,2024-01-30T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
872253,WALTON,2024-01-30T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
872253,WALTON,2024-01-30T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
872253,WALTON,2024-01-30T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.37
872253,WALTON,2024-01-30T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.39
872253,WALTON,2024-01-30T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.03
872253,WALTON,2024-01-30T13:40:00.000+00:00,feeder,03,N Current (RMS),A,35.2
872253,WALTON,2024-01-30T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,39.0
872253,WALTON,2024-01-30T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,39.4
872253,WALTON,2024-01-30T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.5
872253,WALTON,2024-01-30T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
872253,WALTON,2024-01-30T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
872253,WALTON,2024-01-30T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
872253,WALTON,2024-01-30T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.86
872253,WALTON,2024-01-30T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.91
872253,WALTON,2024-01-30T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.48
872253,WALTON,2024-01-30T13:40:00.000+00:00,feeder,02,N Current (RMS),A,28.5
872253,WALTON,2024-01-30T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.8
872253,WALTON,2024-01-30T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.0
872253,WALTON,2024-01-30T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.0
872253,WALTON,2024-01-30T13:40:00.000+00:00,transformer,,Temperature,C,17.1
872253,WALTON,2024-01-30T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
872253,WALTON,2024-01-30T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
872253,WALTON,2024-01-30T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
872253,WALTON,2024-01-30T13:40:00.000+00:00,busbar,,L3 Active Power,kW,46.25
872253,WALTON,2024-01-30T13:40:00.000+00:00,busbar,,L2 Active Power,kW,44.88
872253,WALTON,2024-01-30T13:40:00.000+00:00,busbar,,L1 Active Power,kW,22.91
872253,WALTON,2024-01-30T13:40:00.000+00:00,busbar,,N Current (RMS),A,112.2
872253,WALTON,2024-01-30T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
872253,WALTON,2024-01-30T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
872253,WALTON,2024-01-30T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
872253,WALTON,2024-01-30T13:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-30T13:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.35
872253,WALTON,2024-01-30T13:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.06
872253,WALTON,2024-01-30T13:30:00.000+00:00,feeder,07,L3 Active Power,kW,-0.09
872253,WALTON,2024-01-30T13:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
872253,WALTON,2024-01-30T13:30:00.000+00:00,feeder,07,L1 Active Power,kW,-0.01
872253,WALTON,2024-01-30T13:30:00.000+00:00,feeder,07,N Current (RMS),A,3.4
872253,WALTON,2024-01-30T13:30:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
872253,WALTON,2024-01-30T13:30:00.000+00:00,feeder,07,L2 Current (RMS),A,4.5
872253,WALTON,2024-01-30T13:30:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
872253,WALTON,2024-01-30T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.41
872253,WALTON,2024-01-30T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.34
872253,WALTON,2024-01-30T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.94
872253,WALTON,2024-01-30T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,22.2
872253,WALTON,2024-01-30T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,19.05
872253,WALTON,2024-01-30T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.9
872253,WALTON,2024-01-30T13:30:00.000+00:00,feeder,05,N Current (RMS),A,41.6
872253,WALTON,2024-01-30T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,92.5
872253,WALTON,2024-01-30T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,80.2
872253,WALTON,2024-01-30T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,46.4
872253,WALTON,2024-01-30T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.65
872253,WALTON,2024-01-30T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.53
872253,WALTON,2024-01-30T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.81
872253,WALTON,2024-01-30T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.61
872253,WALTON,2024-01-30T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.84
872253,WALTON,2024-01-30T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
872253,WALTON,2024-01-30T13:30:00.000+00:00,feeder,04,N Current (RMS),A,26.8
872253,WALTON,2024-01-30T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,56.6
872253,WALTON,2024-01-30T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,40.1
872253,WALTON,2024-01-30T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,54.6
872253,WALTON,2024-01-30T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
872253,WALTON,2024-01-30T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
872253,WALTON,2024-01-30T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
872253,WALTON,2024-01-30T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.14
872253,WALTON,2024-01-30T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.37
872253,WALTON,2024-01-30T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.67
872253,WALTON,2024-01-30T13:30:00.000+00:00,feeder,03,N Current (RMS),A,25.2
872253,WALTON,2024-01-30T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,42.2
872253,WALTON,2024-01-30T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,43.6
872253,WALTON,2024-01-30T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.0
872253,WALTON,2024-01-30T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
872253,WALTON,2024-01-30T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
872253,WALTON,2024-01-30T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
872253,WALTON,2024-01-30T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.29
872253,WALTON,2024-01-30T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.24
872253,WALTON,2024-01-30T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.59
872253,WALTON,2024-01-30T13:30:00.000+00:00,feeder,02,N Current (RMS),A,25.2
872253,WALTON,2024-01-30T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.9
872253,WALTON,2024-01-30T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.0
872253,WALTON,2024-01-30T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,9.1
872253,WALTON,2024-01-30T13:30:00.000+00:00,transformer,,Temperature,C,17.1
872253,WALTON,2024-01-30T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
872253,WALTON,2024-01-30T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
872253,WALTON,2024-01-30T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
872253,WALTON,2024-01-30T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
872253,WALTON,2024-01-30T13:30:00.000+00:00,busbar,,L3 Active Power,kW,50.15
872253,WALTON,2024-01-30T13:30:00.000+00:00,busbar,,L2 Active Power,kW,46.5
872253,WALTON,2024-01-30T13:30:00.000+00:00,busbar,,L1 Active Power,kW,32.15
872253,WALTON,2024-01-30T13:30:00.000+00:00,busbar,,N Current (RMS),A,93.1
872253,WALTON,2024-01-30T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.1
872253,WALTON,2024-01-30T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.4
872253,WALTON,2024-01-30T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
872253,WALTON,2024-01-30T13:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-30T13:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.49
872253,WALTON,2024-01-30T13:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.05
872253,WALTON,2024-01-30T13:20:00.000+00:00,feeder,07,L3 Active Power,kW,-0.1
872253,WALTON,2024-01-30T13:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.04
872253,WALTON,2024-01-30T13:20:00.000+00:00,feeder,07,L1 Active Power,kW,-0.01
872253,WALTON,2024-01-30T13:20:00.000+00:00,feeder,07,N Current (RMS),A,3.6
872253,WALTON,2024-01-30T13:20:00.000+00:00,feeder,07,L3 Current (RMS),A,2.0
872253,WALTON,2024-01-30T13:20:00.000+00:00,feeder,07,L2 Current (RMS),A,5.5
872253,WALTON,2024-01-30T13:20:00.000+00:00,feeder,07,L1 Current (RMS),A,2.6
872253,WALTON,2024-01-30T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.58
872253,WALTON,2024-01-30T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.67
872253,WALTON,2024-01-30T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.84
872253,WALTON,2024-01-30T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,25.61
872253,WALTON,2024-01-30T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,17.56
872253,WALTON,2024-01-30T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,11.57
872253,WALTON,2024-01-30T13:20:00.000+00:00,feeder,05,N Current (RMS),A,47.4
872253,WALTON,2024-01-30T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,105.6
872253,WALTON,2024-01-30T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,74.5
872253,WALTON,2024-01-30T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,49.5
872253,WALTON,2024-01-30T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.58
872253,WALTON,2024-01-30T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.06
872253,WALTON,2024-01-30T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.76
872253,WALTON,2024-01-30T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.13
872253,WALTON,2024-01-30T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.8
872253,WALTON,2024-01-30T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.0
872253,WALTON,2024-01-30T13:20:00.000+00:00,feeder,04,N Current (RMS),A,28.6
872253,WALTON,2024-01-30T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,58.5
872253,WALTON,2024-01-30T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,43.6
872253,WALTON,2024-01-30T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,58.8
872253,WALTON,2024-01-30T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
872253,WALTON,2024-01-30T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
872253,WALTON,2024-01-30T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
872253,WALTON,2024-01-30T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.29
872253,WALTON,2024-01-30T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.71
872253,WALTON,2024-01-30T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.5
872253,WALTON,2024-01-30T13:20:00.000+00:00,feeder,03,N Current (RMS),A,28.3
872253,WALTON,2024-01-30T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,48.2
872253,WALTON,2024-01-30T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,36.4
872253,WALTON,2024-01-30T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.5
872253,WALTON,2024-01-30T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
872253,WALTON,2024-01-30T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
872253,WALTON,2024-01-30T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.17
872253,WALTON,2024-01-30T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.77
872253,WALTON,2024-01-30T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.21
872253,WALTON,2024-01-30T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.69
872253,WALTON,2024-01-30T13:20:00.000+00:00,feeder,02,N Current (RMS),A,17.9
872253,WALTON,2024-01-30T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.5
872253,WALTON,2024-01-30T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.1
872253,WALTON,2024-01-30T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.4
872253,WALTON,2024-01-30T13:20:00.000+00:00,transformer,,Temperature,C,17.1
872253,WALTON,2024-01-30T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
872253,WALTON,2024-01-30T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
872253,WALTON,2024-01-30T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
872253,WALTON,2024-01-30T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
872253,WALTON,2024-01-30T13:20:00.000+00:00,busbar,,L3 Active Power,kW,56.69
872253,WALTON,2024-01-30T13:20:00.000+00:00,busbar,,L2 Active Power,kW,44.33
872253,WALTON,2024-01-30T13:20:00.000+00:00,busbar,,L1 Active Power,kW,34.76
872253,WALTON,2024-01-30T13:20:00.000+00:00,busbar,,N Current (RMS),A,97.3
872253,WALTON,2024-01-30T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.9
872253,WALTON,2024-01-30T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
872253,WALTON,2024-01-30T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
872253,WALTON,2024-01-30T13:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-30T13:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.45
872253,WALTON,2024-01-30T13:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.05
872253,WALTON,2024-01-30T13:10:00.000+00:00,feeder,07,L3 Active Power,kW,-0.08
872253,WALTON,2024-01-30T13:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.14
872253,WALTON,2024-01-30T13:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
872253,WALTON,2024-01-30T13:10:00.000+00:00,feeder,07,N Current (RMS),A,3.9
872253,WALTON,2024-01-30T13:10:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
872253,WALTON,2024-01-30T13:10:00.000+00:00,feeder,07,L2 Current (RMS),A,5.2
872253,WALTON,2024-01-30T13:10:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
872253,WALTON,2024-01-30T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.62
872253,WALTON,2024-01-30T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.51
872253,WALTON,2024-01-30T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.9
872253,WALTON,2024-01-30T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,21.08
872253,WALTON,2024-01-30T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,15.92
872253,WALTON,2024-01-30T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,11.17
872253,WALTON,2024-01-30T13:10:00.000+00:00,feeder,05,N Current (RMS),A,41.0
872253,WALTON,2024-01-30T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,88.0
872253,WALTON,2024-01-30T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,68.2
872253,WALTON,2024-01-30T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,48.3
872253,WALTON,2024-01-30T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
872253,WALTON,2024-01-30T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.17
872253,WALTON,2024-01-30T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.51
872253,WALTON,2024-01-30T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.09
872253,WALTON,2024-01-30T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.37
872253,WALTON,2024-01-30T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.15
872253,WALTON,2024-01-30T13:10:00.000+00:00,feeder,04,N Current (RMS),A,30.1
872253,WALTON,2024-01-30T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,74.9
872253,WALTON,2024-01-30T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,50.5
872253,WALTON,2024-01-30T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,67.2
872253,WALTON,2024-01-30T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
872253,WALTON,2024-01-30T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
872253,WALTON,2024-01-30T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
872253,WALTON,2024-01-30T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.46
872253,WALTON,2024-01-30T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.14
872253,WALTON,2024-01-30T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.81
872253,WALTON,2024-01-30T13:10:00.000+00:00,feeder,03,N Current (RMS),A,27.0
872253,WALTON,2024-01-30T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,47.5
872253,WALTON,2024-01-30T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,42.6
872253,WALTON,2024-01-30T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.9
872253,WALTON,2024-01-30T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.19
872253,WALTON,2024-01-30T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
872253,WALTON,2024-01-30T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
872253,WALTON,2024-01-30T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.56
872253,WALTON,2024-01-30T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.88
872253,WALTON,2024-01-30T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.71
872253,WALTON,2024-01-30T13:10:00.000+00:00,feeder,02,N Current (RMS),A,18.9
872253,WALTON,2024-01-30T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.5
872253,WALTON,2024-01-30T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.0
872253,WALTON,2024-01-30T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.6
872253,WALTON,2024-01-30T13:10:00.000+00:00,transformer,,Temperature,C,17.0
872253,WALTON,2024-01-30T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
872253,WALTON,2024-01-30T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
872253,WALTON,2024-01-30T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
872253,WALTON,2024-01-30T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
872253,WALTON,2024-01-30T13:10:00.000+00:00,busbar,,L3 Active Power,kW,57.11
872253,WALTON,2024-01-30T13:10:00.000+00:00,busbar,,L2 Active Power,kW,46.45
872253,WALTON,2024-01-30T13:10:00.000+00:00,busbar,,L1 Active Power,kW,37.83
872253,WALTON,2024-01-30T13:10:00.000+00:00,busbar,,N Current (RMS),A,95.4
872253,WALTON,2024-01-30T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.4
872253,WALTON,2024-01-30T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
872253,WALTON,2024-01-30T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
872253,WALTON,2024-01-30T13:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-30T13:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.38
872253,WALTON,2024-01-30T13:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.06
872253,WALTON,2024-01-30T13:00:00.000+00:00,feeder,07,L3 Active Power,kW,-0.09
872253,WALTON,2024-01-30T13:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.39
872253,WALTON,2024-01-30T13:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
872253,WALTON,2024-01-30T13:00:00.000+00:00,feeder,07,N Current (RMS),A,4.9
872253,WALTON,2024-01-30T13:00:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
872253,WALTON,2024-01-30T13:00:00.000+00:00,feeder,07,L2 Current (RMS),A,6.1
872253,WALTON,2024-01-30T13:00:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
872253,WALTON,2024-01-30T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.25
872253,WALTON,2024-01-30T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.35
872253,WALTON,2024-01-30T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.76
872253,WALTON,2024-01-30T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,21.1
872253,WALTON,2024-01-30T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,20.12
872253,WALTON,2024-01-30T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,12.27
872253,WALTON,2024-01-30T13:00:00.000+00:00,feeder,05,N Current (RMS),A,39.2
872253,WALTON,2024-01-30T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,88.5
872253,WALTON,2024-01-30T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,84.9
872253,WALTON,2024-01-30T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,52.9
872253,WALTON,2024-01-30T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
872253,WALTON,2024-01-30T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.91
872253,WALTON,2024-01-30T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.26
872253,WALTON,2024-01-30T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,18.55
872253,WALTON,2024-01-30T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.6
872253,WALTON,2024-01-30T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.07
872253,WALTON,2024-01-30T13:00:00.000+00:00,feeder,04,N Current (RMS),A,26.2
872253,WALTON,2024-01-30T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,76.9
872253,WALTON,2024-01-30T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,57.9
872253,WALTON,2024-01-30T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,62.6
872253,WALTON,2024-01-30T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
872253,WALTON,2024-01-30T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
872253,WALTON,2024-01-30T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
872253,WALTON,2024-01-30T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.26
872253,WALTON,2024-01-30T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.65
872253,WALTON,2024-01-30T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.03
872253,WALTON,2024-01-30T13:00:00.000+00:00,feeder,03,N Current (RMS),A,26.1
872253,WALTON,2024-01-30T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,41.0
872253,WALTON,2024-01-30T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.4
872253,WALTON,2024-01-30T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.8
872253,WALTON,2024-01-30T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
872253,WALTON,2024-01-30T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.42
872253,WALTON,2024-01-30T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
872253,WALTON,2024-01-30T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.67
872253,WALTON,2024-01-30T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.7
