Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872253,WALTON,2024-01-30T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.36
872253,WALTON,2024-01-30T13:00:00.000+00:00,feeder,02,N Current (RMS),A,18.5
872253,WALTON,2024-01-30T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.4
872253,WALTON,2024-01-30T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.4
872253,WALTON,2024-01-30T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.9
872253,WALTON,2024-01-30T13:00:00.000+00:00,transformer,,Temperature,C,17.0
872253,WALTON,2024-01-30T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
872253,WALTON,2024-01-30T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
872253,WALTON,2024-01-30T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
872253,WALTON,2024-01-30T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
872253,WALTON,2024-01-30T13:00:00.000+00:00,busbar,,L3 Active Power,kW,54.49
872253,WALTON,2024-01-30T13:00:00.000+00:00,busbar,,L2 Active Power,kW,50.46
872253,WALTON,2024-01-30T13:00:00.000+00:00,busbar,,L1 Active Power,kW,39.74
872253,WALTON,2024-01-30T13:00:00.000+00:00,busbar,,N Current (RMS),A,89.5
872253,WALTON,2024-01-30T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.6
872253,WALTON,2024-01-30T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.7
872253,WALTON,2024-01-30T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
872253,WALTON,2024-01-30T12:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-30T12:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.36
872253,WALTON,2024-01-30T12:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.07
872253,WALTON,2024-01-30T12:50:00.000+00:00,feeder,07,L3 Active Power,kW,-0.11
872253,WALTON,2024-01-30T12:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.35
872253,WALTON,2024-01-30T12:50:00.000+00:00,feeder,07,L1 Active Power,kW,-0.01
872253,WALTON,2024-01-30T12:50:00.000+00:00,feeder,07,N Current (RMS),A,4.5
872253,WALTON,2024-01-30T12:50:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
872253,WALTON,2024-01-30T12:50:00.000+00:00,feeder,07,L2 Current (RMS),A,5.9
872253,WALTON,2024-01-30T12:50:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
872253,WALTON,2024-01-30T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.39
872253,WALTON,2024-01-30T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.5
872253,WALTON,2024-01-30T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.79
872253,WALTON,2024-01-30T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,27.62
872253,WALTON,2024-01-30T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,19.68
872253,WALTON,2024-01-30T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.69
872253,WALTON,2024-01-30T12:50:00.000+00:00,feeder,05,N Current (RMS),A,50.4
872253,WALTON,2024-01-30T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,116.8
872253,WALTON,2024-01-30T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,83.8
872253,WALTON,2024-01-30T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,58.7
872253,WALTON,2024-01-30T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.06
872253,WALTON,2024-01-30T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.88
872253,WALTON,2024-01-30T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.86
872253,WALTON,2024-01-30T12:50:00.000+00:00,feeder,04,N Current (RMS),A,28.6
872253,WALTON,2024-01-30T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,74.8
872253,WALTON,2024-01-30T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,67.5
872253,WALTON,2024-01-30T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,57.9
872253,WALTON,2024-01-30T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
872253,WALTON,2024-01-30T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
872253,WALTON,2024-01-30T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
872253,WALTON,2024-01-30T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.6
872253,WALTON,2024-01-30T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.76
872253,WALTON,2024-01-30T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.12
872253,WALTON,2024-01-30T12:50:00.000+00:00,feeder,03,N Current (RMS),A,24.6
872253,WALTON,2024-01-30T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.9
872253,WALTON,2024-01-30T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,44.8
872253,WALTON,2024-01-30T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.4
872253,WALTON,2024-01-30T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
872253,WALTON,2024-01-30T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.71
872253,WALTON,2024-01-30T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
872253,WALTON,2024-01-30T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.38
872253,WALTON,2024-01-30T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.68
872253,WALTON,2024-01-30T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.57
872253,WALTON,2024-01-30T12:50:00.000+00:00,feeder,02,N Current (RMS),A,24.3
872253,WALTON,2024-01-30T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.7
872253,WALTON,2024-01-30T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.9
872253,WALTON,2024-01-30T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.9
872253,WALTON,2024-01-30T12:50:00.000+00:00,transformer,,Temperature,C,17.0
872253,WALTON,2024-01-30T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
872253,WALTON,2024-01-30T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
872253,WALTON,2024-01-30T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
872253,WALTON,2024-01-30T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
872253,WALTON,2024-01-30T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
872253,WALTON,2024-01-30T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
872253,WALTON,2024-01-30T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
872253,WALTON,2024-01-30T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
872253,WALTON,2024-01-30T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
872253,WALTON,2024-01-30T12:50:00.000+00:00,busbar,,L3 Active Power,kW,55.54
872253,WALTON,2024-01-30T12:50:00.000+00:00,busbar,,L2 Active Power,kW,55.36
872253,WALTON,2024-01-30T12:50:00.000+00:00,busbar,,L1 Active Power,kW,38.24
872253,WALTON,2024-01-30T12:50:00.000+00:00,busbar,,N Current (RMS),A,98.6
872253,WALTON,2024-01-30T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.2
872253,WALTON,2024-01-30T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.1
872253,WALTON,2024-01-30T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
872253,WALTON,2024-01-30T12:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-30T12:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.53
872253,WALTON,2024-01-30T12:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.07
872253,WALTON,2024-01-30T12:40:00.000+00:00,feeder,07,L3 Active Power,kW,-0.15
872253,WALTON,2024-01-30T12:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.19
872253,WALTON,2024-01-30T12:40:00.000+00:00,feeder,07,L1 Active Power,kW,-0.02
872253,WALTON,2024-01-30T12:40:00.000+00:00,feeder,07,N Current (RMS),A,3.6
872253,WALTON,2024-01-30T12:40:00.000+00:00,feeder,07,L3 Current (RMS),A,0.8
872253,WALTON,2024-01-30T12:40:00.000+00:00,feeder,07,L2 Current (RMS),A,5.6
872253,WALTON,2024-01-30T12:40:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
872253,WALTON,2024-01-30T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
872253,WALTON,2024-01-30T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.07
872253,WALTON,2024-01-30T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.22
872253,WALTON,2024-01-30T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,36.91
872253,WALTON,2024-01-30T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,20.84
872253,WALTON,2024-01-30T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,14.13
872253,WALTON,2024-01-30T12:40:00.000+00:00,feeder,05,N Current (RMS),A,75.4
872253,WALTON,2024-01-30T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,153.3
872253,WALTON,2024-01-30T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,88.9
872253,WALTON,2024-01-30T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,61.8
872253,WALTON,2024-01-30T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,20.57
872253,WALTON,2024-01-30T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.51
872253,WALTON,2024-01-30T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.6
872253,WALTON,2024-01-30T12:40:00.000+00:00,feeder,04,N Current (RMS),A,30.8
872253,WALTON,2024-01-30T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,85.5
872253,WALTON,2024-01-30T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,62.2
872253,WALTON,2024-01-30T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,61.7
872253,WALTON,2024-01-30T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
872253,WALTON,2024-01-30T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
872253,WALTON,2024-01-30T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.9
872253,WALTON,2024-01-30T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.17
872253,WALTON,2024-01-30T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.56
872253,WALTON,2024-01-30T12:40:00.000+00:00,feeder,03,N Current (RMS),A,35.1
872253,WALTON,2024-01-30T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.4
872253,WALTON,2024-01-30T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,54.6
872253,WALTON,2024-01-30T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.6
872253,WALTON,2024-01-30T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
872253,WALTON,2024-01-30T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.01
872253,WALTON,2024-01-30T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
872253,WALTON,2024-01-30T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.25
872253,WALTON,2024-01-30T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.22
872253,WALTON,2024-01-30T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.03
872253,WALTON,2024-01-30T12:40:00.000+00:00,feeder,02,N Current (RMS),A,35.3
872253,WALTON,2024-01-30T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.9
872253,WALTON,2024-01-30T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,43.0
872253,WALTON,2024-01-30T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.8
872253,WALTON,2024-01-30T12:40:00.000+00:00,transformer,,Temperature,C,16.9
872253,WALTON,2024-01-30T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
872253,WALTON,2024-01-30T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
872253,WALTON,2024-01-30T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
872253,WALTON,2024-01-30T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
872253,WALTON,2024-01-30T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
872253,WALTON,2024-01-30T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
872253,WALTON,2024-01-30T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
872253,WALTON,2024-01-30T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
872253,WALTON,2024-01-30T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
872253,WALTON,2024-01-30T12:40:00.000+00:00,busbar,,L3 Active Power,kW,66.49
872253,WALTON,2024-01-30T12:40:00.000+00:00,busbar,,L2 Active Power,kW,59.93
872253,WALTON,2024-01-30T12:40:00.000+00:00,busbar,,L1 Active Power,kW,36.31
872253,WALTON,2024-01-30T12:40:00.000+00:00,busbar,,N Current (RMS),A,125.2
872253,WALTON,2024-01-30T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,275.9
872253,WALTON,2024-01-30T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,250.5
872253,WALTON,2024-01-30T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
872253,WALTON,2024-01-30T12:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-30T12:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.44
872253,WALTON,2024-01-30T12:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.06
872253,WALTON,2024-01-30T12:30:00.000+00:00,feeder,07,L3 Active Power,kW,-0.08
872253,WALTON,2024-01-30T12:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.15
872253,WALTON,2024-01-30T12:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
872253,WALTON,2024-01-30T12:30:00.000+00:00,feeder,07,N Current (RMS),A,4.6
872253,WALTON,2024-01-30T12:30:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
872253,WALTON,2024-01-30T12:30:00.000+00:00,feeder,07,L2 Current (RMS),A,5.8
872253,WALTON,2024-01-30T12:30:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
872253,WALTON,2024-01-30T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.14
872253,WALTON,2024-01-30T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.35
872253,WALTON,2024-01-30T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.75
872253,WALTON,2024-01-30T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,20.53
872253,WALTON,2024-01-30T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,18.6
872253,WALTON,2024-01-30T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,15.87
872253,WALTON,2024-01-30T12:30:00.000+00:00,feeder,05,N Current (RMS),A,32.8
872253,WALTON,2024-01-30T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,86.5
872253,WALTON,2024-01-30T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,79.5
872253,WALTON,2024-01-30T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,66.6
872253,WALTON,2024-01-30T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.9
872253,WALTON,2024-01-30T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.8
872253,WALTON,2024-01-30T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.5
872253,WALTON,2024-01-30T12:30:00.000+00:00,feeder,04,N Current (RMS),A,35.7
872253,WALTON,2024-01-30T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,82.3
872253,WALTON,2024-01-30T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,51.5
872253,WALTON,2024-01-30T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,45.2
872253,WALTON,2024-01-30T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
872253,WALTON,2024-01-30T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
872253,WALTON,2024-01-30T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.22
872253,WALTON,2024-01-30T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.42
872253,WALTON,2024-01-30T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.89
872253,WALTON,2024-01-30T12:30:00.000+00:00,feeder,03,N Current (RMS),A,28.4
872253,WALTON,2024-01-30T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.9
872253,WALTON,2024-01-30T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,51.3
872253,WALTON,2024-01-30T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,34.3
872253,WALTON,2024-01-30T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.24
872253,WALTON,2024-01-30T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.51
872253,WALTON,2024-01-30T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
872253,WALTON,2024-01-30T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.02
872253,WALTON,2024-01-30T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.77
872253,WALTON,2024-01-30T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.3
872253,WALTON,2024-01-30T12:30:00.000+00:00,feeder,02,N Current (RMS),A,21.9
872253,WALTON,2024-01-30T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.4
872253,WALTON,2024-01-30T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.8
872253,WALTON,2024-01-30T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.2
872253,WALTON,2024-01-30T12:30:00.000+00:00,transformer,,Temperature,C,16.9
872253,WALTON,2024-01-30T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
872253,WALTON,2024-01-30T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
872253,WALTON,2024-01-30T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
872253,WALTON,2024-01-30T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
872253,WALTON,2024-01-30T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
872253,WALTON,2024-01-30T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
872253,WALTON,2024-01-30T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
872253,WALTON,2024-01-30T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
872253,WALTON,2024-01-30T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
872253,WALTON,2024-01-30T12:30:00.000+00:00,busbar,,L3 Active Power,kW,52.57
872253,WALTON,2024-01-30T12:30:00.000+00:00,busbar,,L2 Active Power,kW,49.73
872253,WALTON,2024-01-30T12:30:00.000+00:00,busbar,,L1 Active Power,kW,37.56
872253,WALTON,2024-01-30T12:30:00.000+00:00,busbar,,N Current (RMS),A,90.2
872253,WALTON,2024-01-30T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.7
872253,WALTON,2024-01-30T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.3
872253,WALTON,2024-01-30T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
872253,WALTON,2024-01-30T12:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-30T12:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.49
872253,WALTON,2024-01-30T12:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.06
872253,WALTON,2024-01-30T12:20:00.000+00:00,feeder,07,L3 Active Power,kW,-0.09
872253,WALTON,2024-01-30T12:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.15
872253,WALTON,2024-01-30T12:20:00.000+00:00,feeder,07,L1 Active Power,kW,-0.01
872253,WALTON,2024-01-30T12:20:00.000+00:00,feeder,07,N Current (RMS),A,4.2
872253,WALTON,2024-01-30T12:20:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
872253,WALTON,2024-01-30T12:20:00.000+00:00,feeder,07,L2 Current (RMS),A,5.6
872253,WALTON,2024-01-30T12:20:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
872253,WALTON,2024-01-30T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.68
872253,WALTON,2024-01-30T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.96
872253,WALTON,2024-01-30T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.64
872253,WALTON,2024-01-30T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,22.97
872253,WALTON,2024-01-30T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,20.42
872253,WALTON,2024-01-30T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,17.14
872253,WALTON,2024-01-30T12:20:00.000+00:00,feeder,05,N Current (RMS),A,34.2
872253,WALTON,2024-01-30T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,96.4
872253,WALTON,2024-01-30T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,86.6
872253,WALTON,2024-01-30T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,71.9
872253,WALTON,2024-01-30T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.68
872253,WALTON,2024-01-30T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.95
872253,WALTON,2024-01-30T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.01
872253,WALTON,2024-01-30T12:20:00.000+00:00,feeder,04,N Current (RMS),A,35.8
872253,WALTON,2024-01-30T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,77.2
872253,WALTON,2024-01-30T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,48.5
872253,WALTON,2024-01-30T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,43.1
872253,WALTON,2024-01-30T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
872253,WALTON,2024-01-30T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
872253,WALTON,2024-01-30T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.93
872253,WALTON,2024-01-30T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.19
872253,WALTON,2024-01-30T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.01
872253,WALTON,2024-01-30T12:20:00.000+00:00,feeder,03,N Current (RMS),A,19.9
872253,WALTON,2024-01-30T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.5
872253,WALTON,2024-01-30T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,35.0
872253,WALTON,2024-01-30T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.4
872253,WALTON,2024-01-30T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
872253,WALTON,2024-01-30T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.49
872253,WALTON,2024-01-30T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
872253,WALTON,2024-01-30T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.06
872253,WALTON,2024-01-30T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.56
872253,WALTON,2024-01-30T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.07
872253,WALTON,2024-01-30T12:20:00.000+00:00,feeder,02,N Current (RMS),A,24.3
872253,WALTON,2024-01-30T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.8
872253,WALTON,2024-01-30T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.9
872253,WALTON,2024-01-30T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.2
872253,WALTON,2024-01-30T12:20:00.000+00:00,transformer,,Temperature,C,16.9
872253,WALTON,2024-01-30T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
872253,WALTON,2024-01-30T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
872253,WALTON,2024-01-30T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
872253,WALTON,2024-01-30T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
872253,WALTON,2024-01-30T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
872253,WALTON,2024-01-30T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
872253,WALTON,2024-01-30T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
872253,WALTON,2024-01-30T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
872253,WALTON,2024-01-30T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
872253,WALTON,2024-01-30T12:20:00.000+00:00,busbar,,L3 Active Power,kW,54.56
872253,WALTON,2024-01-30T12:20:00.000+00:00,busbar,,L2 Active Power,kW,49.28
872253,WALTON,2024-01-30T12:20:00.000+00:00,busbar,,L1 Active Power,kW,36.22
872253,WALTON,2024-01-30T12:20:00.000+00:00,busbar,,N Current (RMS),A,93.8
872253,WALTON,2024-01-30T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.7
872253,WALTON,2024-01-30T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.2
872253,WALTON,2024-01-30T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
872253,WALTON,2024-01-30T12:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-30T12:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.43
872253,WALTON,2024-01-30T12:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.05
872253,WALTON,2024-01-30T12:10:00.000+00:00,feeder,07,L3 Active Power,kW,-0.09
872253,WALTON,2024-01-30T12:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.81
872253,WALTON,2024-01-30T12:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
872253,WALTON,2024-01-30T12:10:00.000+00:00,feeder,07,N Current (RMS),A,6.4
872253,WALTON,2024-01-30T12:10:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
872253,WALTON,2024-01-30T12:10:00.000+00:00,feeder,07,L2 Current (RMS),A,7.9
872253,WALTON,2024-01-30T12:10:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
872253,WALTON,2024-01-30T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.51
872253,WALTON,2024-01-30T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.93
872253,WALTON,2024-01-30T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.33
872253,WALTON,2024-01-30T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,21.63
872253,WALTON,2024-01-30T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,18.89
872253,WALTON,2024-01-30T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,14.78
872253,WALTON,2024-01-30T12:10:00.000+00:00,feeder,05,N Current (RMS),A,36.1
872253,WALTON,2024-01-30T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,91.0
872253,WALTON,2024-01-30T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,80.2
872253,WALTON,2024-01-30T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,62.4
872253,WALTON,2024-01-30T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.06
872253,WALTON,2024-01-30T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.55
872253,WALTON,2024-01-30T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.64
872253,WALTON,2024-01-30T12:10:00.000+00:00,feeder,04,N Current (RMS),A,27.0
872253,WALTON,2024-01-30T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,74.7
872253,WALTON,2024-01-30T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,71.0
872253,WALTON,2024-01-30T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,62.6
872253,WALTON,2024-01-30T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
872253,WALTON,2024-01-30T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
872253,WALTON,2024-01-30T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.04
872253,WALTON,2024-01-30T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.44
872253,WALTON,2024-01-30T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.42
872253,WALTON,2024-01-30T12:10:00.000+00:00,feeder,03,N Current (RMS),A,25.1
872253,WALTON,2024-01-30T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,40.2
872253,WALTON,2024-01-30T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.0
872253,WALTON,2024-01-30T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.8
872253,WALTON,2024-01-30T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
872253,WALTON,2024-01-30T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.25
872253,WALTON,2024-01-30T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
872253,WALTON,2024-01-30T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.87
872253,WALTON,2024-01-30T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.32
872253,WALTON,2024-01-30T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.9
872253,WALTON,2024-01-30T12:10:00.000+00:00,feeder,02,N Current (RMS),A,19.1
872253,WALTON,2024-01-30T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.6
872253,WALTON,2024-01-30T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.0
872253,WALTON,2024-01-30T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.8
872253,WALTON,2024-01-30T12:10:00.000+00:00,transformer,,Temperature,C,16.9
872253,WALTON,2024-01-30T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
872253,WALTON,2024-01-30T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
872253,WALTON,2024-01-30T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
872253,WALTON,2024-01-30T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
872253,WALTON,2024-01-30T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
872253,WALTON,2024-01-30T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
872253,WALTON,2024-01-30T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
872253,WALTON,2024-01-30T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
872253,WALTON,2024-01-30T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
872253,WALTON,2024-01-30T12:10:00.000+00:00,busbar,,L3 Active Power,kW,54.51
872253,WALTON,2024-01-30T12:10:00.000+00:00,busbar,,L2 Active Power,kW,49.02
872253,WALTON,2024-01-30T12:10:00.000+00:00,busbar,,L1 Active Power,kW,37.73
872253,WALTON,2024-01-30T12:10:00.000+00:00,busbar,,N Current (RMS),A,91.6
872253,WALTON,2024-01-30T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.9
872253,WALTON,2024-01-30T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.9
872253,WALTON,2024-01-30T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
872253,WALTON,2024-01-30T12:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-30T12:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.31
872253,WALTON,2024-01-30T12:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.04
872253,WALTON,2024-01-30T12:00:00.000+00:00,feeder,07,L3 Active Power,kW,-0.08
872253,WALTON,2024-01-30T12:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.99
872253,WALTON,2024-01-30T12:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.01
872253,WALTON,2024-01-30T12:00:00.000+00:00,feeder,07,N Current (RMS),A,7.0
872253,WALTON,2024-01-30T12:00:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
872253,WALTON,2024-01-30T12:00:00.000+00:00,feeder,07,L2 Current (RMS),A,8.5
872253,WALTON,2024-01-30T12:00:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
872253,WALTON,2024-01-30T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.98
872253,WALTON,2024-01-30T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.77
872253,WALTON,2024-01-30T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.01
872253,WALTON,2024-01-30T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,21.02
872253,WALTON,2024-01-30T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,18.7
872253,WALTON,2024-01-30T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,17.04
872253,WALTON,2024-01-30T12:00:00.000+00:00,feeder,05,N Current (RMS),A,32.5
872253,WALTON,2024-01-30T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,88.2
872253,WALTON,2024-01-30T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,78.8
872253,WALTON,2024-01-30T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,71.3
872253,WALTON,2024-01-30T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,19.14
872253,WALTON,2024-01-30T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.37
872253,WALTON,2024-01-30T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.21
872253,WALTON,2024-01-30T12:00:00.000+00:00,feeder,04,N Current (RMS),A,28.8
872253,WALTON,2024-01-30T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,79.0
872253,WALTON,2024-01-30T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,61.2
872253,WALTON,2024-01-30T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,71.4
872253,WALTON,2024-01-30T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
872253,WALTON,2024-01-30T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
872253,WALTON,2024-01-30T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.32
872253,WALTON,2024-01-30T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.51
872253,WALTON,2024-01-30T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.33
872253,WALTON,2024-01-30T12:00:00.000+00:00,feeder,03,N Current (RMS),A,24.5
872253,WALTON,2024-01-30T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,37.9
872253,WALTON,2024-01-30T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.0
872253,WALTON,2024-01-30T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.2
872253,WALTON,2024-01-30T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
872253,WALTON,2024-01-30T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
872253,WALTON,2024-01-30T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
872253,WALTON,2024-01-30T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.66
872253,WALTON,2024-01-30T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.41
872253,WALTON,2024-01-30T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.61
872253,WALTON,2024-01-30T12:00:00.000+00:00,feeder,02,N Current (RMS),A,17.4
872253,WALTON,2024-01-30T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.6
872253,WALTON,2024-01-30T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.1
872253,WALTON,2024-01-30T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.3
872253,WALTON,2024-01-30T12:00:00.000+00:00,transformer,,Temperature,C,16.9
872253,WALTON,2024-01-30T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
872253,WALTON,2024-01-30T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
872253,WALTON,2024-01-30T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
872253,WALTON,2024-01-30T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
872253,WALTON,2024-01-30T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
872253,WALTON,2024-01-30T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
872253,WALTON,2024-01-30T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
872253,WALTON,2024-01-30T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
872253,WALTON,2024-01-30T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
872253,WALTON,2024-01-30T12:00:00.000+00:00,busbar,,L3 Active Power,kW,53.06
872253,WALTON,2024-01-30T12:00:00.000+00:00,busbar,,L2 Active Power,kW,45.98
872253,WALTON,2024-01-30T12:00:00.000+00:00,busbar,,L1 Active Power,kW,42.2
872253,WALTON,2024-01-30T12:00:00.000+00:00,busbar,,N Current (RMS),A,84.0
872253,WALTON,2024-01-30T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.9
872253,WALTON,2024-01-30T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
872253,WALTON,2024-01-30T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
872253,WALTON,2024-01-30T11:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.04
872253,WALTON,2024-01-30T11:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.39
872253,WALTON,2024-01-30T11:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.07
872253,WALTON,2024-01-30T11:50:00.000+00:00,feeder,07,L3 Active Power,kW,-0.1
872253,WALTON,2024-01-30T11:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.12
872253,WALTON,2024-01-30T11:50:00.000+00:00,feeder,07,L1 Active Power,kW,-0.01
872253,WALTON,2024-01-30T11:50:00.000+00:00,feeder,07,N Current (RMS),A,3.8
872253,WALTON,2024-01-30T11:50:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
872253,WALTON,2024-01-30T11:50:00.000+00:00,feeder,07,L2 Current (RMS),A,5.2
872253,WALTON,2024-01-30T11:50:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
872253,WALTON,2024-01-30T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.78
872253,WALTON,2024-01-30T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.71
872253,WALTON,2024-01-30T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.29
872253,WALTON,2024-01-30T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,24.5
872253,WALTON,2024-01-30T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,22.82
872253,WALTON,2024-01-30T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,15.85
872253,WALTON,2024-01-30T11:50:00.000+00:00,feeder,05,N Current (RMS),A,38.5
872253,WALTON,2024-01-30T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,103.8
872253,WALTON,2024-01-30T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,96.3
872253,WALTON,2024-01-30T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,67.6
872253,WALTON,2024-01-30T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.44
872253,WALTON,2024-01-30T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.76
872253,WALTON,2024-01-30T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.34
872253,WALTON,2024-01-30T11:50:00.000+00:00,feeder,04,N Current (RMS),A,27.0
872253,WALTON,2024-01-30T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,68.0
872253,WALTON,2024-01-30T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,59.2
872253,WALTON,2024-01-30T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,60.3
872253,WALTON,2024-01-30T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
872253,WALTON,2024-01-30T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
872253,WALTON,2024-01-30T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.47
872253,WALTON,2024-01-30T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.59
872253,WALTON,2024-01-30T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.24
872253,WALTON,2024-01-30T11:50:00.000+00:00,feeder,03,N Current (RMS),A,25.4
872253,WALTON,2024-01-30T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,40.2
872253,WALTON,2024-01-30T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.1
872253,WALTON,2024-01-30T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.6
872253,WALTON,2024-01-30T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
872253,WALTON,2024-01-30T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
872253,WALTON,2024-01-30T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
872253,WALTON,2024-01-30T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.56
872253,WALTON,2024-01-30T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.58
872253,WALTON,2024-01-30T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.09
872253,WALTON,2024-01-30T11:50:00.000+00:00,feeder,02,N Current (RMS),A,16.3
872253,WALTON,2024-01-30T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.3
872253,WALTON,2024-01-30T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
872253,WALTON,2024-01-30T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.6
872253,WALTON,2024-01-30T11:50:00.000+00:00,transformer,,Temperature,C,16.8
872253,WALTON,2024-01-30T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
872253,WALTON,2024-01-30T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
872253,WALTON,2024-01-30T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
872253,WALTON,2024-01-30T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
872253,WALTON,2024-01-30T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
872253,WALTON,2024-01-30T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
872253,WALTON,2024-01-30T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
872253,WALTON,2024-01-30T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
872253,WALTON,2024-01-30T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
872253,WALTON,2024-01-30T11:50:00.000+00:00,busbar,,L3 Active Power,kW,54.87
872253,WALTON,2024-01-30T11:50:00.000+00:00,busbar,,L2 Active Power,kW,48.86
872253,WALTON,2024-01-30T11:50:00.000+00:00,busbar,,L1 Active Power,kW,38.52
872253,WALTON,2024-01-30T11:50:00.000+00:00,busbar,,N Current (RMS),A,86.1
872253,WALTON,2024-01-30T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.9
872253,WALTON,2024-01-30T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
872253,WALTON,2024-01-30T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
872253,WALTON,2024-01-30T11:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-30T11:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.43
872253,WALTON,2024-01-30T11:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.06
872253,WALTON,2024-01-30T11:40:00.000+00:00,feeder,07,L3 Active Power,kW,-0.1
872253,WALTON,2024-01-30T11:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.94
872253,WALTON,2024-01-30T11:40:00.000+00:00,feeder,07,L1 Active Power,kW,-0.02
872253,WALTON,2024-01-30T11:40:00.000+00:00,feeder,07,N Current (RMS),A,7.2
872253,WALTON,2024-01-30T11:40:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
872253,WALTON,2024-01-30T11:40:00.000+00:00,feeder,07,L2 Current (RMS),A,8.7
872253,WALTON,2024-01-30T11:40:00.000+00:00,feeder,07,L1 Current (RMS),A,0.7
872253,WALTON,2024-01-30T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.27
872253,WALTON,2024-01-30T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.31
872253,WALTON,2024-01-30T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.72
872253,WALTON,2024-01-30T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,23.7
872253,WALTON,2024-01-30T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,25.66
872253,WALTON,2024-01-30T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,16.51
872253,WALTON,2024-01-30T11:40:00.000+00:00,feeder,05,N Current (RMS),A,39.7
872253,WALTON,2024-01-30T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,99.3
872253,WALTON,2024-01-30T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,107.0
872253,WALTON,2024-01-30T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,69.9
872253,WALTON,2024-01-30T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.04
872253,WALTON,2024-01-30T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.42
872253,WALTON,2024-01-30T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.4
872253,WALTON,2024-01-30T11:40:00.000+00:00,feeder,04,N Current (RMS),A,29.4
872253,WALTON,2024-01-30T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,66.5
872253,WALTON,2024-01-30T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,55.2
872253,WALTON,2024-01-30T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,48.8
872253,WALTON,2024-01-30T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
872253,WALTON,2024-01-30T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
872253,WALTON,2024-01-30T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.23
872253,WALTON,2024-01-30T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.4
872253,WALTON,2024-01-30T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.14
872253,WALTON,2024-01-30T11:40:00.000+00:00,feeder,03,N Current (RMS),A,25.1
872253,WALTON,2024-01-30T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,42.7
872253,WALTON,2024-01-30T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.2
872253,WALTON,2024-01-30T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.8
872253,WALTON,2024-01-30T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
872253,WALTON,2024-01-30T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
872253,WALTON,2024-01-30T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
872253,WALTON,2024-01-30T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.78
872253,WALTON,2024-01-30T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.47
872253,WALTON,2024-01-30T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.95
872253,WALTON,2024-01-30T11:40:00.000+00:00,feeder,02,N Current (RMS),A,16.8
872253,WALTON,2024-01-30T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.9
872253,WALTON,2024-01-30T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,10.8
872253,WALTON,2024-01-30T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.3
872253,WALTON,2024-01-30T11:40:00.000+00:00,transformer,,Temperature,C,16.8
872253,WALTON,2024-01-30T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
872253,WALTON,2024-01-30T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
872253,WALTON,2024-01-30T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
872253,WALTON,2024-01-30T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
872253,WALTON,2024-01-30T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
872253,WALTON,2024-01-30T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
872253,WALTON,2024-01-30T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
872253,WALTON,2024-01-30T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
872253,WALTON,2024-01-30T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
872253,WALTON,2024-01-30T11:40:00.000+00:00,busbar,,L3 Active Power,kW,54.65
872253,WALTON,2024-01-30T11:40:00.000+00:00,busbar,,L2 Active Power,kW,49.89
872253,WALTON,2024-01-30T11:40:00.000+00:00,busbar,,L1 Active Power,kW,33.97
872253,WALTON,2024-01-30T11:40:00.000+00:00,busbar,,N Current (RMS),A,94.5
872253,WALTON,2024-01-30T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.5
872253,WALTON,2024-01-30T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.7
872253,WALTON,2024-01-30T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
872253,WALTON,2024-01-30T11:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.04
872253,WALTON,2024-01-30T11:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.43
872253,WALTON,2024-01-30T11:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.07
872253,WALTON,2024-01-30T11:30:00.000+00:00,feeder,07,L3 Active Power,kW,-0.09
872253,WALTON,2024-01-30T11:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.54
872253,WALTON,2024-01-30T11:30:00.000+00:00,feeder,07,L1 Active Power,kW,-0.02
872253,WALTON,2024-01-30T11:30:00.000+00:00,feeder,07,N Current (RMS),A,6.0
872253,WALTON,2024-01-30T11:30:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
872253,WALTON,2024-01-30T11:30:00.000+00:00,feeder,07,L2 Current (RMS),A,7.2
872253,WALTON,2024-01-30T11:30:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
872253,WALTON,2024-01-30T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.24
872253,WALTON,2024-01-30T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.43
872253,WALTON,2024-01-30T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.19
872253,WALTON,2024-01-30T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,19.73
872253,WALTON,2024-01-30T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,27.5
872253,WALTON,2024-01-30T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,17.5
872253,WALTON,2024-01-30T11:30:00.000+00:00,feeder,05,N Current (RMS),A,43.0
872253,WALTON,2024-01-30T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,83.7
872253,WALTON,2024-01-30T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,114.4
872253,WALTON,2024-01-30T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,73.9
872253,WALTON,2024-01-30T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.26
872253,WALTON,2024-01-30T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.92
872253,WALTON,2024-01-30T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.31
872253,WALTON,2024-01-30T11:30:00.000+00:00,feeder,04,N Current (RMS),A,29.4
872253,WALTON,2024-01-30T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,71.7
872253,WALTON,2024-01-30T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,63.6
872253,WALTON,2024-01-30T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,52.2
872253,WALTON,2024-01-30T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
872253,WALTON,2024-01-30T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
872253,WALTON,2024-01-30T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.97
872253,WALTON,2024-01-30T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.78
872253,WALTON,2024-01-30T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.81
872253,WALTON,2024-01-30T11:30:00.000+00:00,feeder,03,N Current (RMS),A,29.4
872253,WALTON,2024-01-30T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,50.2
872253,WALTON,2024-01-30T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.4
872253,WALTON,2024-01-30T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.0
872253,WALTON,2024-01-30T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-30T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
872253,WALTON,2024-01-30T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
872253,WALTON,2024-01-30T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.95
872253,WALTON,2024-01-30T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.22
872253,WALTON,2024-01-30T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.93
872253,WALTON,2024-01-30T11:30:00.000+00:00,feeder,02,N Current (RMS),A,28.6
872253,WALTON,2024-01-30T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.1
872253,WALTON,2024-01-30T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.2
872253,WALTON,2024-01-30T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.5
872253,WALTON,2024-01-30T11:30:00.000+00:00,transformer,,Temperature,C,16.8
872253,WALTON,2024-01-30T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
872253,WALTON,2024-01-30T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
872253,WALTON,2024-01-30T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
872253,WALTON,2024-01-30T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
872253,WALTON,2024-01-30T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
872253,WALTON,2024-01-30T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
872253,WALTON,2024-01-30T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
872253,WALTON,2024-01-30T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
872253,WALTON,2024-01-30T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
872253,WALTON,2024-01-30T11:30:00.000+00:00,busbar,,L3 Active Power,kW,56.81
872253,WALTON,2024-01-30T11:30:00.000+00:00,busbar,,L2 Active Power,kW,54.95
872253,WALTON,2024-01-30T11:30:00.000+00:00,busbar,,L1 Active Power,kW,38.54
872253,WALTON,2024-01-30T11:30:00.000+00:00,busbar,,N Current (RMS),A,94.0
872253,WALTON,2024-01-30T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.4
872253,WALTON,2024-01-30T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.1
872253,WALTON,2024-01-30T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
872253,WALTON,2024-01-30T11:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.04
872253,WALTON,2024-01-30T11:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.32
872253,WALTON,2024-01-30T11:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.07
872253,WALTON,2024-01-30T11:20:00.000+00:00,feeder,07,L3 Active Power,kW,-0.09
872253,WALTON,2024-01-30T11:20:00.000+00:00,feeder,07,L2 Active Power,kW,0.97
872253,WALTON,2024-01-30T11:20:00.000+00:00,feeder,07,L1 Active Power,kW,-0.02
872253,WALTON,2024-01-30T11:20:00.000+00:00,feeder,07,N Current (RMS),A,3.6
872253,WALTON,2024-01-30T11:20:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
872253,WALTON,2024-01-30T11:20:00.000+00:00,feeder,07,L2 Current (RMS),A,4.5
872253,WALTON,2024-01-30T11:20:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
872253,WALTON,2024-01-30T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.89
872253,WALTON,2024-01-30T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.87
872253,WALTON,2024-01-30T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.89
872253,WALTON,2024-01-30T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,19.37
872253,WALTON,2024-01-30T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,23.89
872253,WALTON,2024-01-30T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,15.74
872253,WALTON,2024-01-30T11:20:00.000+00:00,feeder,05,N Current (RMS),A,40.3
872253,WALTON,2024-01-30T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,82.6
872253,WALTON,2024-01-30T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,100.8
872253,WALTON,2024-01-30T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,69.4
872253,WALTON,2024-01-30T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.95
872253,WALTON,2024-01-30T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.9
872253,WALTON,2024-01-30T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.64
872253,WALTON,2024-01-30T11:20:00.000+00:00,feeder,04,N Current (RMS),A,31.2
872253,WALTON,2024-01-30T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,78.1
