Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872253,WALTON,2024-01-30T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,71.0
872253,WALTON,2024-01-30T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,49.6
872253,WALTON,2024-01-30T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
872253,WALTON,2024-01-30T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
872253,WALTON,2024-01-30T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.76
872253,WALTON,2024-01-30T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.92
872253,WALTON,2024-01-30T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.81
872253,WALTON,2024-01-30T11:20:00.000+00:00,feeder,03,N Current (RMS),A,26.9
872253,WALTON,2024-01-30T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,43.6
872253,WALTON,2024-01-30T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,33.4
872253,WALTON,2024-01-30T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.3
872253,WALTON,2024-01-30T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
872253,WALTON,2024-01-30T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
872253,WALTON,2024-01-30T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
872253,WALTON,2024-01-30T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.85
872253,WALTON,2024-01-30T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.82
872253,WALTON,2024-01-30T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.12
872253,WALTON,2024-01-30T11:20:00.000+00:00,feeder,02,N Current (RMS),A,30.3
872253,WALTON,2024-01-30T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,37.7
872253,WALTON,2024-01-30T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.3
872253,WALTON,2024-01-30T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.1
872253,WALTON,2024-01-30T11:20:00.000+00:00,transformer,,Temperature,C,16.8
872253,WALTON,2024-01-30T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
872253,WALTON,2024-01-30T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
872253,WALTON,2024-01-30T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
872253,WALTON,2024-01-30T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
872253,WALTON,2024-01-30T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
872253,WALTON,2024-01-30T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
872253,WALTON,2024-01-30T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
872253,WALTON,2024-01-30T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
872253,WALTON,2024-01-30T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
872253,WALTON,2024-01-30T11:20:00.000+00:00,busbar,,L3 Active Power,kW,56.84
872253,WALTON,2024-01-30T11:20:00.000+00:00,busbar,,L2 Active Power,kW,52.5
872253,WALTON,2024-01-30T11:20:00.000+00:00,busbar,,L1 Active Power,kW,35.29
872253,WALTON,2024-01-30T11:20:00.000+00:00,busbar,,N Current (RMS),A,96.7
872253,WALTON,2024-01-30T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.7
872253,WALTON,2024-01-30T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.4
872253,WALTON,2024-01-30T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
872253,WALTON,2024-01-30T11:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.05
872253,WALTON,2024-01-30T11:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.29
872253,WALTON,2024-01-30T11:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.09
872253,WALTON,2024-01-30T11:10:00.000+00:00,feeder,07,L3 Active Power,kW,-0.1
872253,WALTON,2024-01-30T11:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
872253,WALTON,2024-01-30T11:10:00.000+00:00,feeder,07,L1 Active Power,kW,-0.01
872253,WALTON,2024-01-30T11:10:00.000+00:00,feeder,07,N Current (RMS),A,3.6
872253,WALTON,2024-01-30T11:10:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
872253,WALTON,2024-01-30T11:10:00.000+00:00,feeder,07,L2 Current (RMS),A,4.5
872253,WALTON,2024-01-30T11:10:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
872253,WALTON,2024-01-30T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.33
872253,WALTON,2024-01-30T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.65
872253,WALTON,2024-01-30T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.83
872253,WALTON,2024-01-30T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.22
872253,WALTON,2024-01-30T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.02
872253,WALTON,2024-01-30T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.23
872253,WALTON,2024-01-30T11:10:00.000+00:00,feeder,04,N Current (RMS),A,26.7
872253,WALTON,2024-01-30T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,75.4
872253,WALTON,2024-01-30T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,59.9
872253,WALTON,2024-01-30T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,56.6
872253,WALTON,2024-01-30T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
872253,WALTON,2024-01-30T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
872253,WALTON,2024-01-30T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
872253,WALTON,2024-01-30T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
872253,WALTON,2024-01-30T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.32
872253,WALTON,2024-01-30T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.38
872253,WALTON,2024-01-30T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.86
872253,WALTON,2024-01-30T11:10:00.000+00:00,feeder,02,N Current (RMS),A,23.9
872253,WALTON,2024-01-30T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.2
872253,WALTON,2024-01-30T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.4
872253,WALTON,2024-01-30T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.3
872253,WALTON,2024-01-30T11:10:00.000+00:00,transformer,,Temperature,C,16.8
872253,WALTON,2024-01-30T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
872253,WALTON,2024-01-30T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
872253,WALTON,2024-01-30T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
872253,WALTON,2024-01-30T11:10:00.000+00:00,busbar,,L1 Active Power,kW,42.48
872253,WALTON,2024-01-30T11:10:00.000+00:00,busbar,,N Current (RMS),A,87.8
872253,WALTON,2024-01-30T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.1
872253,WALTON,2024-01-30T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.0
872253,WALTON,2024-01-30T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
872253,WALTON,2024-01-30T11:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.04
872253,WALTON,2024-01-30T11:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.31
872253,WALTON,2024-01-30T11:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.07
872253,WALTON,2024-01-30T11:00:00.000+00:00,feeder,07,L3 Active Power,kW,-0.09
872253,WALTON,2024-01-30T11:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.03
872253,WALTON,2024-01-30T11:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
872253,WALTON,2024-01-30T11:00:00.000+00:00,feeder,07,N Current (RMS),A,3.8
872253,WALTON,2024-01-30T11:00:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
872253,WALTON,2024-01-30T11:00:00.000+00:00,feeder,07,L2 Current (RMS),A,4.7
872253,WALTON,2024-01-30T11:00:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
872253,WALTON,2024-01-30T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
872253,WALTON,2024-01-30T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.49
872253,WALTON,2024-01-30T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.32
872253,WALTON,2024-01-30T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,18.0
872253,WALTON,2024-01-30T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.59
872253,WALTON,2024-01-30T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.36
872253,WALTON,2024-01-30T11:00:00.000+00:00,feeder,04,N Current (RMS),A,28.2
872253,WALTON,2024-01-30T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,74.4
872253,WALTON,2024-01-30T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,62.2
872253,WALTON,2024-01-30T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,48.1
872253,WALTON,2024-01-30T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
872253,WALTON,2024-01-30T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
872253,WALTON,2024-01-30T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
872253,WALTON,2024-01-30T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.76
872253,WALTON,2024-01-30T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.57
872253,WALTON,2024-01-30T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.74
872253,WALTON,2024-01-30T11:00:00.000+00:00,feeder,02,N Current (RMS),A,20.7
872253,WALTON,2024-01-30T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.7
872253,WALTON,2024-01-30T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,11.3
872253,WALTON,2024-01-30T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.9
872253,WALTON,2024-01-30T11:00:00.000+00:00,transformer,,Temperature,C,16.8
872253,WALTON,2024-01-30T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
872253,WALTON,2024-01-30T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
872253,WALTON,2024-01-30T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
872253,WALTON,2024-01-30T11:00:00.000+00:00,busbar,,L1 Active Power,kW,40.07
872253,WALTON,2024-01-30T11:00:00.000+00:00,busbar,,N Current (RMS),A,81.5
872253,WALTON,2024-01-30T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.6
872253,WALTON,2024-01-30T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.5
872253,WALTON,2024-01-30T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
872253,WALTON,2024-01-30T10:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.04
872253,WALTON,2024-01-30T10:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.39
872253,WALTON,2024-01-30T10:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.06
872253,WALTON,2024-01-30T10:50:00.000+00:00,feeder,07,L3 Active Power,kW,-0.09
872253,WALTON,2024-01-30T10:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.13
872253,WALTON,2024-01-30T10:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
872253,WALTON,2024-01-30T10:50:00.000+00:00,feeder,07,N Current (RMS),A,3.9
872253,WALTON,2024-01-30T10:50:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
872253,WALTON,2024-01-30T10:50:00.000+00:00,feeder,07,L2 Current (RMS),A,5.3
872253,WALTON,2024-01-30T10:50:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
872253,WALTON,2024-01-30T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,94.2
872253,WALTON,2024-01-30T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.07
872253,WALTON,2024-01-30T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.71
872253,WALTON,2024-01-30T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.3
872253,WALTON,2024-01-30T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,27.33
872253,WALTON,2024-01-30T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.94
872253,WALTON,2024-01-30T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.07
872253,WALTON,2024-01-30T10:50:00.000+00:00,feeder,04,N Current (RMS),A,56.3
872253,WALTON,2024-01-30T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,115.9
872253,WALTON,2024-01-30T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,60.0
872253,WALTON,2024-01-30T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,55.2
872253,WALTON,2024-01-30T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.5
872253,WALTON,2024-01-30T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
872253,WALTON,2024-01-30T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
872253,WALTON,2024-01-30T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
872253,WALTON,2024-01-30T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.16
872253,WALTON,2024-01-30T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.19
872253,WALTON,2024-01-30T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.85
872253,WALTON,2024-01-30T10:50:00.000+00:00,feeder,02,N Current (RMS),A,17.0
872253,WALTON,2024-01-30T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
872253,WALTON,2024-01-30T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.0
872253,WALTON,2024-01-30T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.9
872253,WALTON,2024-01-30T10:50:00.000+00:00,transformer,,Temperature,C,16.8
872253,WALTON,2024-01-30T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
872253,WALTON,2024-01-30T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
872253,WALTON,2024-01-30T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
872253,WALTON,2024-01-30T10:50:00.000+00:00,busbar,,L1 Active Power,kW,44.32
872253,WALTON,2024-01-30T10:50:00.000+00:00,busbar,,N Current (RMS),A,93.0
872253,WALTON,2024-01-30T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,248.6
872253,WALTON,2024-01-30T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.3
872253,WALTON,2024-01-30T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
872253,WALTON,2024-01-30T10:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.04
872253,WALTON,2024-01-30T10:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.39
872253,WALTON,2024-01-30T10:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.05
872253,WALTON,2024-01-30T10:40:00.000+00:00,feeder,07,L3 Active Power,kW,-0.09
872253,WALTON,2024-01-30T10:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.1
872253,WALTON,2024-01-30T10:40:00.000+00:00,feeder,07,L1 Active Power,kW,-0.01
872253,WALTON,2024-01-30T10:40:00.000+00:00,feeder,07,N Current (RMS),A,3.9
872253,WALTON,2024-01-30T10:40:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
872253,WALTON,2024-01-30T10:40:00.000+00:00,feeder,07,L2 Current (RMS),A,5.2
872253,WALTON,2024-01-30T10:40:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
872253,WALTON,2024-01-30T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,87.5
872253,WALTON,2024-01-30T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-30T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.76
872253,WALTON,2024-01-30T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.88
872253,WALTON,2024-01-30T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,32.58
872253,WALTON,2024-01-30T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.51
872253,WALTON,2024-01-30T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
872253,WALTON,2024-01-30T10:40:00.000+00:00,feeder,04,N Current (RMS),A,70.7
872253,WALTON,2024-01-30T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,135.2
872253,WALTON,2024-01-30T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,66.0
872253,WALTON,2024-01-30T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,51.6
872253,WALTON,2024-01-30T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.1
872253,WALTON,2024-01-30T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
872253,WALTON,2024-01-30T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
872253,WALTON,2024-01-30T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
872253,WALTON,2024-01-30T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.11
872253,WALTON,2024-01-30T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.81
872253,WALTON,2024-01-30T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.35
872253,WALTON,2024-01-30T10:40:00.000+00:00,feeder,02,N Current (RMS),A,24.7
872253,WALTON,2024-01-30T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.0
872253,WALTON,2024-01-30T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.7
872253,WALTON,2024-01-30T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.7
872253,WALTON,2024-01-30T10:40:00.000+00:00,transformer,,Temperature,C,16.7
872253,WALTON,2024-01-30T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
872253,WALTON,2024-01-30T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
872253,WALTON,2024-01-30T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
872253,WALTON,2024-01-30T10:40:00.000+00:00,busbar,,L2 Active Power,kW,49.19
872253,WALTON,2024-01-30T10:40:00.000+00:00,busbar,,L1 Active Power,kW,39.58
872253,WALTON,2024-01-30T10:40:00.000+00:00,busbar,,N Current (RMS),A,108.5
872253,WALTON,2024-01-30T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,274.6
872253,WALTON,2024-01-30T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.9
872253,WALTON,2024-01-30T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
872253,WALTON,2024-01-30T10:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.04
872253,WALTON,2024-01-30T10:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.22
872253,WALTON,2024-01-30T10:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.09
872253,WALTON,2024-01-30T10:30:00.000+00:00,feeder,07,L3 Active Power,kW,-0.08
872253,WALTON,2024-01-30T10:30:00.000+00:00,feeder,07,L2 Active Power,kW,0.94
872253,WALTON,2024-01-30T10:30:00.000+00:00,feeder,07,L1 Active Power,kW,-0.02
872253,WALTON,2024-01-30T10:30:00.000+00:00,feeder,07,N Current (RMS),A,3.5
872253,WALTON,2024-01-30T10:30:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
872253,WALTON,2024-01-30T10:30:00.000+00:00,feeder,07,L2 Current (RMS),A,4.2
872253,WALTON,2024-01-30T10:30:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
872253,WALTON,2024-01-30T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,88.5
872253,WALTON,2024-01-30T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.29
872253,WALTON,2024-01-30T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.5
872253,WALTON,2024-01-30T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.6
872253,WALTON,2024-01-30T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,22.16
872253,WALTON,2024-01-30T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.07
872253,WALTON,2024-01-30T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.4
872253,WALTON,2024-01-30T10:30:00.000+00:00,feeder,04,N Current (RMS),A,46.7
872253,WALTON,2024-01-30T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,93.3
872253,WALTON,2024-01-30T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,61.2
872253,WALTON,2024-01-30T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,35.9
872253,WALTON,2024-01-30T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.6
872253,WALTON,2024-01-30T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
872253,WALTON,2024-01-30T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
872253,WALTON,2024-01-30T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
872253,WALTON,2024-01-30T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.72
872253,WALTON,2024-01-30T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.88
872253,WALTON,2024-01-30T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.19
872253,WALTON,2024-01-30T10:30:00.000+00:00,feeder,02,N Current (RMS),A,28.4
872253,WALTON,2024-01-30T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.8
872253,WALTON,2024-01-30T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.9
872253,WALTON,2024-01-30T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.0
872253,WALTON,2024-01-30T10:30:00.000+00:00,transformer,,Temperature,C,16.6
872253,WALTON,2024-01-30T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
872253,WALTON,2024-01-30T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
872253,WALTON,2024-01-30T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
872253,WALTON,2024-01-30T10:30:00.000+00:00,busbar,,L2 Active Power,kW,61.31
872253,WALTON,2024-01-30T10:30:00.000+00:00,busbar,,L1 Active Power,kW,37.86
872253,WALTON,2024-01-30T10:30:00.000+00:00,busbar,,N Current (RMS),A,103.7
872253,WALTON,2024-01-30T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.8
872253,WALTON,2024-01-30T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,257.2
872253,WALTON,2024-01-30T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
872253,WALTON,2024-01-30T10:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-30T10:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.21
872253,WALTON,2024-01-30T10:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.08
872253,WALTON,2024-01-30T10:20:00.000+00:00,feeder,07,L3 Active Power,kW,-0.07
872253,WALTON,2024-01-30T10:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.45
872253,WALTON,2024-01-30T10:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
872253,WALTON,2024-01-30T10:20:00.000+00:00,feeder,07,N Current (RMS),A,6.6
872253,WALTON,2024-01-30T10:20:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
872253,WALTON,2024-01-30T10:20:00.000+00:00,feeder,07,L2 Current (RMS),A,7.4
872253,WALTON,2024-01-30T10:20:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
872253,WALTON,2024-01-30T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,83.9
872253,WALTON,2024-01-30T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.32
872253,WALTON,2024-01-30T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.31
872253,WALTON,2024-01-30T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.51
872253,WALTON,2024-01-30T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.07
872253,WALTON,2024-01-30T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.58
872253,WALTON,2024-01-30T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.35
872253,WALTON,2024-01-30T10:20:00.000+00:00,feeder,04,N Current (RMS),A,33.2
872253,WALTON,2024-01-30T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,70.6
872253,WALTON,2024-01-30T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,66.6
872253,WALTON,2024-01-30T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,47.0
872253,WALTON,2024-01-30T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.2
872253,WALTON,2024-01-30T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
872253,WALTON,2024-01-30T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
872253,WALTON,2024-01-30T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
872253,WALTON,2024-01-30T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.65
872253,WALTON,2024-01-30T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.87
872253,WALTON,2024-01-30T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.5
872253,WALTON,2024-01-30T10:20:00.000+00:00,feeder,02,N Current (RMS),A,22.4
872253,WALTON,2024-01-30T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.4
872253,WALTON,2024-01-30T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.5
872253,WALTON,2024-01-30T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.5
872253,WALTON,2024-01-30T10:20:00.000+00:00,transformer,,Temperature,C,16.6
872253,WALTON,2024-01-30T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
872253,WALTON,2024-01-30T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
872253,WALTON,2024-01-30T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
872253,WALTON,2024-01-30T10:20:00.000+00:00,busbar,,L2 Active Power,kW,64.93
872253,WALTON,2024-01-30T10:20:00.000+00:00,busbar,,L1 Active Power,kW,37.39
872253,WALTON,2024-01-30T10:20:00.000+00:00,busbar,,N Current (RMS),A,116.4
872253,WALTON,2024-01-30T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
872253,WALTON,2024-01-30T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,270.8
872253,WALTON,2024-01-30T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
872253,WALTON,2024-01-30T10:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-30T10:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.4
872253,WALTON,2024-01-30T10:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.06
872253,WALTON,2024-01-30T10:10:00.000+00:00,feeder,07,L3 Active Power,kW,-0.08
872253,WALTON,2024-01-30T10:10:00.000+00:00,feeder,07,L2 Active Power,kW,2.42
872253,WALTON,2024-01-30T10:10:00.000+00:00,feeder,07,L1 Active Power,kW,-0.01
872253,WALTON,2024-01-30T10:10:00.000+00:00,feeder,07,N Current (RMS),A,9.9
872253,WALTON,2024-01-30T10:10:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
872253,WALTON,2024-01-30T10:10:00.000+00:00,feeder,07,L2 Current (RMS),A,11.4
872253,WALTON,2024-01-30T10:10:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
872253,WALTON,2024-01-30T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,62.8
872253,WALTON,2024-01-30T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.1
872253,WALTON,2024-01-30T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.54
872253,WALTON,2024-01-30T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.28
872253,WALTON,2024-01-30T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.25
872253,WALTON,2024-01-30T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.67
872253,WALTON,2024-01-30T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.35
872253,WALTON,2024-01-30T10:10:00.000+00:00,feeder,04,N Current (RMS),A,33.1
872253,WALTON,2024-01-30T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,79.9
872253,WALTON,2024-01-30T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,67.1
872253,WALTON,2024-01-30T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,40.4
872253,WALTON,2024-01-30T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.7
872253,WALTON,2024-01-30T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
872253,WALTON,2024-01-30T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
872253,WALTON,2024-01-30T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
872253,WALTON,2024-01-30T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.51
872253,WALTON,2024-01-30T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.6
872253,WALTON,2024-01-30T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.09
872253,WALTON,2024-01-30T10:10:00.000+00:00,feeder,02,N Current (RMS),A,42.5
872253,WALTON,2024-01-30T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.6
872253,WALTON,2024-01-30T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,49.4
872253,WALTON,2024-01-30T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.9
872253,WALTON,2024-01-30T10:10:00.000+00:00,transformer,,Temperature,C,16.6
872253,WALTON,2024-01-30T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
872253,WALTON,2024-01-30T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
872253,WALTON,2024-01-30T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
872253,WALTON,2024-01-30T10:10:00.000+00:00,busbar,,L2 Active Power,kW,58.59
872253,WALTON,2024-01-30T10:10:00.000+00:00,busbar,,L1 Active Power,kW,31.06
872253,WALTON,2024-01-30T10:10:00.000+00:00,busbar,,N Current (RMS),A,116.0
872253,WALTON,2024-01-30T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.4
872253,WALTON,2024-01-30T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.9
872253,WALTON,2024-01-30T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
872253,WALTON,2024-01-30T10:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.04
872253,WALTON,2024-01-30T10:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.39
872253,WALTON,2024-01-30T10:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.07
872253,WALTON,2024-01-30T10:00:00.000+00:00,feeder,07,L3 Active Power,kW,-0.08
872253,WALTON,2024-01-30T10:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.03
872253,WALTON,2024-01-30T10:00:00.000+00:00,feeder,07,L1 Active Power,kW,-0.02
872253,WALTON,2024-01-30T10:00:00.000+00:00,feeder,07,N Current (RMS),A,4.3
872253,WALTON,2024-01-30T10:00:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
872253,WALTON,2024-01-30T10:00:00.000+00:00,feeder,07,L2 Current (RMS),A,5.3
872253,WALTON,2024-01-30T10:00:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
872253,WALTON,2024-01-30T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,55.6
872253,WALTON,2024-01-30T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.34
872253,WALTON,2024-01-30T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.33
872253,WALTON,2024-01-30T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.92
872253,WALTON,2024-01-30T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,23.5
872253,WALTON,2024-01-30T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.41
872253,WALTON,2024-01-30T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.68
872253,WALTON,2024-01-30T10:00:00.000+00:00,feeder,04,N Current (RMS),A,40.7
872253,WALTON,2024-01-30T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,97.2
872253,WALTON,2024-01-30T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,70.2
872253,WALTON,2024-01-30T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,46.4
872253,WALTON,2024-01-30T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.4
872253,WALTON,2024-01-30T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
872253,WALTON,2024-01-30T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
872253,WALTON,2024-01-30T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
872253,WALTON,2024-01-30T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.73
872253,WALTON,2024-01-30T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.01
872253,WALTON,2024-01-30T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.4
872253,WALTON,2024-01-30T10:00:00.000+00:00,feeder,02,N Current (RMS),A,22.0
872253,WALTON,2024-01-30T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.3
872253,WALTON,2024-01-30T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.4
872253,WALTON,2024-01-30T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.4
872253,WALTON,2024-01-30T10:00:00.000+00:00,transformer,,Temperature,C,16.5
872253,WALTON,2024-01-30T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
872253,WALTON,2024-01-30T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
872253,WALTON,2024-01-30T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
872253,WALTON,2024-01-30T10:00:00.000+00:00,busbar,,L2 Active Power,kW,53.75
872253,WALTON,2024-01-30T10:00:00.000+00:00,busbar,,L1 Active Power,kW,31.82
872253,WALTON,2024-01-30T10:00:00.000+00:00,busbar,,N Current (RMS),A,100.7
872253,WALTON,2024-01-30T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.8
872253,WALTON,2024-01-30T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.7
872253,WALTON,2024-01-30T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
872253,WALTON,2024-01-30T09:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-30T09:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.36
872253,WALTON,2024-01-30T09:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.06
872253,WALTON,2024-01-30T09:50:00.000+00:00,feeder,07,L3 Active Power,kW,-0.07
872253,WALTON,2024-01-30T09:50:00.000+00:00,feeder,07,L2 Active Power,kW,0.9
872253,WALTON,2024-01-30T09:50:00.000+00:00,feeder,07,L1 Active Power,kW,-0.02
872253,WALTON,2024-01-30T09:50:00.000+00:00,feeder,07,N Current (RMS),A,3.3
872253,WALTON,2024-01-30T09:50:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
872253,WALTON,2024-01-30T09:50:00.000+00:00,feeder,07,L2 Current (RMS),A,4.3
872253,WALTON,2024-01-30T09:50:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
872253,WALTON,2024-01-30T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,52.7
872253,WALTON,2024-01-30T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
872253,WALTON,2024-01-30T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.69
872253,WALTON,2024-01-30T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.4
872253,WALTON,2024-01-30T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,26.44
872253,WALTON,2024-01-30T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.3
872253,WALTON,2024-01-30T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.93
872253,WALTON,2024-01-30T09:50:00.000+00:00,feeder,04,N Current (RMS),A,51.5
872253,WALTON,2024-01-30T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,108.9
872253,WALTON,2024-01-30T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,65.0
872253,WALTON,2024-01-30T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,46.4
872253,WALTON,2024-01-30T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.9
872253,WALTON,2024-01-30T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
872253,WALTON,2024-01-30T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872253,WALTON,2024-01-30T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
872253,WALTON,2024-01-30T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.82
872253,WALTON,2024-01-30T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.09
872253,WALTON,2024-01-30T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
872253,WALTON,2024-01-30T09:50:00.000+00:00,feeder,02,N Current (RMS),A,18.4
872253,WALTON,2024-01-30T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.4
872253,WALTON,2024-01-30T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.8
872253,WALTON,2024-01-30T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.4
872253,WALTON,2024-01-30T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
872253,WALTON,2024-01-30T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
872253,WALTON,2024-01-30T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
872253,WALTON,2024-01-30T09:50:00.000+00:00,busbar,,L2 Active Power,kW,48.68
872253,WALTON,2024-01-30T09:50:00.000+00:00,busbar,,L1 Active Power,kW,33.98
872253,WALTON,2024-01-30T09:50:00.000+00:00,busbar,,N Current (RMS),A,91.6
872253,WALTON,2024-01-30T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.8
872253,WALTON,2024-01-30T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.6
872253,WALTON,2024-01-30T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
872253,WALTON,2024-01-30T09:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-30T09:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.28
872253,WALTON,2024-01-30T09:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.06
872253,WALTON,2024-01-30T09:40:00.000+00:00,feeder,07,L3 Active Power,kW,-0.08
872253,WALTON,2024-01-30T09:40:00.000+00:00,feeder,07,L2 Active Power,kW,0.99
872253,WALTON,2024-01-30T09:40:00.000+00:00,feeder,07,L1 Active Power,kW,-0.01
872253,WALTON,2024-01-30T09:40:00.000+00:00,feeder,07,N Current (RMS),A,3.4
872253,WALTON,2024-01-30T09:40:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
872253,WALTON,2024-01-30T09:40:00.000+00:00,feeder,07,L2 Current (RMS),A,4.5
872253,WALTON,2024-01-30T09:40:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
872253,WALTON,2024-01-30T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,51.3
872253,WALTON,2024-01-30T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-30T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.56
872253,WALTON,2024-01-30T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.54
872253,WALTON,2024-01-30T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,23.51
872253,WALTON,2024-01-30T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.54
872253,WALTON,2024-01-30T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.8
872253,WALTON,2024-01-30T09:40:00.000+00:00,feeder,04,N Current (RMS),A,41.5
872253,WALTON,2024-01-30T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,97.2
872253,WALTON,2024-01-30T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,70.0
872253,WALTON,2024-01-30T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,49.7
872253,WALTON,2024-01-30T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.1
872253,WALTON,2024-01-30T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
872253,WALTON,2024-01-30T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.22
872253,WALTON,2024-01-30T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
872253,WALTON,2024-01-30T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.95
872253,WALTON,2024-01-30T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.17
872253,WALTON,2024-01-30T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.03
872253,WALTON,2024-01-30T09:40:00.000+00:00,feeder,02,N Current (RMS),A,15.4
872253,WALTON,2024-01-30T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.5
872253,WALTON,2024-01-30T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.3
872253,WALTON,2024-01-30T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.4
872253,WALTON,2024-01-30T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
872253,WALTON,2024-01-30T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
872253,WALTON,2024-01-30T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
872253,WALTON,2024-01-30T09:40:00.000+00:00,busbar,,L2 Active Power,kW,49.63
872253,WALTON,2024-01-30T09:40:00.000+00:00,busbar,,L1 Active Power,kW,33.52
872253,WALTON,2024-01-30T09:40:00.000+00:00,busbar,,N Current (RMS),A,95.0
872253,WALTON,2024-01-30T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.7
872253,WALTON,2024-01-30T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.8
872253,WALTON,2024-01-30T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
872253,WALTON,2024-01-30T09:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-30T09:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.29
872253,WALTON,2024-01-30T09:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.06
872253,WALTON,2024-01-30T09:30:00.000+00:00,feeder,07,L3 Active Power,kW,-0.08
872253,WALTON,2024-01-30T09:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.12
872253,WALTON,2024-01-30T09:30:00.000+00:00,feeder,07,L1 Active Power,kW,-0.01
872253,WALTON,2024-01-30T09:30:00.000+00:00,feeder,07,N Current (RMS),A,4.5
872253,WALTON,2024-01-30T09:30:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
872253,WALTON,2024-01-30T09:30:00.000+00:00,feeder,07,L2 Current (RMS),A,5.5
872253,WALTON,2024-01-30T09:30:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
872253,WALTON,2024-01-30T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,22.61
872253,WALTON,2024-01-30T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.88
872253,WALTON,2024-01-30T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.05
872253,WALTON,2024-01-30T09:30:00.000+00:00,feeder,04,N Current (RMS),A,32.4
872253,WALTON,2024-01-30T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,93.6
872253,WALTON,2024-01-30T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,75.5
872253,WALTON,2024-01-30T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,59.3
872253,WALTON,2024-01-30T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
872253,WALTON,2024-01-30T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.82
872253,WALTON,2024-01-30T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.0
872253,WALTON,2024-01-30T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-30T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
872253,WALTON,2024-01-30T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
872253,WALTON,2024-01-30T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.28
872253,WALTON,2024-01-30T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.02
872253,WALTON,2024-01-30T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.24
872253,WALTON,2024-01-30T09:30:00.000+00:00,feeder,02,N Current (RMS),A,18.5
872253,WALTON,2024-01-30T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.9
872253,WALTON,2024-01-30T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.7
872253,WALTON,2024-01-30T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.2
872253,WALTON,2024-01-30T09:30:00.000+00:00,transformer,,Temperature,C,16.5
872253,WALTON,2024-01-30T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
872253,WALTON,2024-01-30T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
872253,WALTON,2024-01-30T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
872253,WALTON,2024-01-30T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
872253,WALTON,2024-01-30T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
872253,WALTON,2024-01-30T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
872253,WALTON,2024-01-30T09:30:00.000+00:00,busbar,,L3 Active Power,kW,49.51
872253,WALTON,2024-01-30T09:30:00.000+00:00,busbar,,L2 Active Power,kW,50.55
872253,WALTON,2024-01-30T09:30:00.000+00:00,busbar,,L1 Active Power,kW,36.97
872253,WALTON,2024-01-30T09:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.05
872253,WALTON,2024-01-30T09:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.5
872253,WALTON,2024-01-30T09:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.1
872253,WALTON,2024-01-30T09:20:00.000+00:00,feeder,07,L3 Active Power,kW,-0.12
872253,WALTON,2024-01-30T09:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.07
872253,WALTON,2024-01-30T09:20:00.000+00:00,feeder,07,L1 Active Power,kW,-0.02
872253,WALTON,2024-01-30T09:20:00.000+00:00,feeder,07,N Current (RMS),A,3.9
872253,WALTON,2024-01-30T09:20:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
872253,WALTON,2024-01-30T09:20:00.000+00:00,feeder,07,L2 Current (RMS),A,5.2
872253,WALTON,2024-01-30T09:20:00.000+00:00,feeder,07,L1 Current (RMS),A,0.7
872253,WALTON,2024-01-30T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,20.85
872253,WALTON,2024-01-30T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.9
872253,WALTON,2024-01-30T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.81
872253,WALTON,2024-01-30T09:20:00.000+00:00,feeder,04,N Current (RMS),A,26.4
872253,WALTON,2024-01-30T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,86.3
872253,WALTON,2024-01-30T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,79.9
872253,WALTON,2024-01-30T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,74.4
872253,WALTON,2024-01-30T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
872253,WALTON,2024-01-30T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
872253,WALTON,2024-01-30T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
872253,WALTON,2024-01-30T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.45
872253,WALTON,2024-01-30T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.1
872253,WALTON,2024-01-30T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
872253,WALTON,2024-01-30T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.19
872253,WALTON,2024-01-30T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
872253,WALTON,2024-01-30T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.52
872253,WALTON,2024-01-30T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.23
872253,WALTON,2024-01-30T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.92
872253,WALTON,2024-01-30T09:20:00.000+00:00,feeder,02,N Current (RMS),A,18.3
872253,WALTON,2024-01-30T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.6
872253,WALTON,2024-01-30T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.8
872253,WALTON,2024-01-30T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.4
872253,WALTON,2024-01-30T09:20:00.000+00:00,transformer,,Temperature,C,16.6
872253,WALTON,2024-01-30T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
872253,WALTON,2024-01-30T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
872253,WALTON,2024-01-30T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
872253,WALTON,2024-01-30T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
872253,WALTON,2024-01-30T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
872253,WALTON,2024-01-30T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
872253,WALTON,2024-01-30T09:20:00.000+00:00,busbar,,L3 Active Power,kW,56.48
872253,WALTON,2024-01-30T09:20:00.000+00:00,busbar,,L2 Active Power,kW,61.89
872253,WALTON,2024-01-30T09:20:00.000+00:00,busbar,,L1 Active Power,kW,42.18
872253,WALTON,2024-01-30T09:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.06
872253,WALTON,2024-01-30T09:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.6
872253,WALTON,2024-01-30T09:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.11
872253,WALTON,2024-01-30T09:10:00.000+00:00,feeder,07,L3 Active Power,kW,-0.14
872253,WALTON,2024-01-30T09:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.46
872253,WALTON,2024-01-30T09:10:00.000+00:00,feeder,07,L1 Active Power,kW,-0.03
872253,WALTON,2024-01-30T09:10:00.000+00:00,feeder,07,N Current (RMS),A,5.6
872253,WALTON,2024-01-30T09:10:00.000+00:00,feeder,07,L3 Current (RMS),A,0.8
872253,WALTON,2024-01-30T09:10:00.000+00:00,feeder,07,L2 Current (RMS),A,7.3
872253,WALTON,2024-01-30T09:10:00.000+00:00,feeder,07,L1 Current (RMS),A,0.7
872253,WALTON,2024-01-30T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.84
872253,WALTON,2024-01-30T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,23.68
872253,WALTON,2024-01-30T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.47
872253,WALTON,2024-01-30T09:10:00.000+00:00,feeder,04,N Current (RMS),A,49.2
872253,WALTON,2024-01-30T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,78.3
872253,WALTON,2024-01-30T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,100.9
872253,WALTON,2024-01-30T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,52.7
872253,WALTON,2024-01-30T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
872253,WALTON,2024-01-30T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
872253,WALTON,2024-01-30T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
872253,WALTON,2024-01-30T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.3
872253,WALTON,2024-01-30T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.6
872253,WALTON,2024-01-30T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-30T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
872253,WALTON,2024-01-30T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
872253,WALTON,2024-01-30T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.81
872253,WALTON,2024-01-30T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.63
872253,WALTON,2024-01-30T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.93
872253,WALTON,2024-01-30T09:10:00.000+00:00,feeder,02,N Current (RMS),A,16.1
872253,WALTON,2024-01-30T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.3
872253,WALTON,2024-01-30T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.7
872253,WALTON,2024-01-30T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.7
872253,WALTON,2024-01-30T09:10:00.000+00:00,transformer,,Temperature,C,16.6
872253,WALTON,2024-01-30T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
872253,WALTON,2024-01-30T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
872253,WALTON,2024-01-30T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
872253,WALTON,2024-01-30T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
872253,WALTON,2024-01-30T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
872253,WALTON,2024-01-30T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
872253,WALTON,2024-01-30T09:10:00.000+00:00,busbar,,L3 Active Power,kW,61.47
872253,WALTON,2024-01-30T09:10:00.000+00:00,busbar,,L2 Active Power,kW,64.25
872253,WALTON,2024-01-30T09:10:00.000+00:00,busbar,,L1 Active Power,kW,39.48
872253,WALTON,2024-01-30T09:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.04
872253,WALTON,2024-01-30T09:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.59
872253,WALTON,2024-01-30T09:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.05
872253,WALTON,2024-01-30T09:00:00.000+00:00,feeder,07,L3 Active Power,kW,-0.15
872253,WALTON,2024-01-30T09:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.32
872253,WALTON,2024-01-30T09:00:00.000+00:00,feeder,07,L1 Active Power,kW,-0.01
872253,WALTON,2024-01-30T09:00:00.000+00:00,feeder,07,N Current (RMS),A,4.8
872253,WALTON,2024-01-30T09:00:00.000+00:00,feeder,07,L3 Current (RMS),A,2.4
872253,WALTON,2024-01-30T09:00:00.000+00:00,feeder,07,L2 Current (RMS),A,7.4
872253,WALTON,2024-01-30T09:00:00.000+00:00,feeder,07,L1 Current (RMS),A,3.2
872253,WALTON,2024-01-30T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.75
872253,WALTON,2024-01-30T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,19.82
872253,WALTON,2024-01-30T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.69
872253,WALTON,2024-01-30T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.04
872253,WALTON,2024-01-30T09:00:00.000+00:00,feeder,04,N Current (RMS),A,38.2
872253,WALTON,2024-01-30T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,82.2
872253,WALTON,2024-01-30T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,78.4
872253,WALTON,2024-01-30T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,42.7
872253,WALTON,2024-01-30T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
872253,WALTON,2024-01-30T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
872253,WALTON,2024-01-30T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
872253,WALTON,2024-01-30T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.82
872253,WALTON,2024-01-30T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.1
872253,WALTON,2024-01-30T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.1
872253,WALTON,2024-01-30T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
872253,WALTON,2024-01-30T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
872253,WALTON,2024-01-30T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.32
872253,WALTON,2024-01-30T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.64
872253,WALTON,2024-01-30T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.09
872253,WALTON,2024-01-30T09:00:00.000+00:00,feeder,02,N Current (RMS),A,17.4
872253,WALTON,2024-01-30T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.1
872253,WALTON,2024-01-30T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.6
872253,WALTON,2024-01-30T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.3
872253,WALTON,2024-01-30T09:00:00.000+00:00,transformer,,Temperature,C,16.6
872253,WALTON,2024-01-30T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
872253,WALTON,2024-01-30T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
