Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872253,WALTON,2024-01-30T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
872253,WALTON,2024-01-30T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
872253,WALTON,2024-01-30T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
872253,WALTON,2024-01-30T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
872253,WALTON,2024-01-30T09:00:00.000+00:00,busbar,,L3 Active Power,kW,67.84
872253,WALTON,2024-01-30T09:00:00.000+00:00,busbar,,L2 Active Power,kW,43.33
872253,WALTON,2024-01-30T09:00:00.000+00:00,busbar,,L1 Active Power,kW,34.21
872253,WALTON,2024-01-30T08:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-30T08:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.4
872253,WALTON,2024-01-30T08:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.04
872253,WALTON,2024-01-30T08:50:00.000+00:00,feeder,07,L3 Active Power,kW,-0.13
872253,WALTON,2024-01-30T08:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.3
872253,WALTON,2024-01-30T08:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.03
872253,WALTON,2024-01-30T08:50:00.000+00:00,feeder,07,N Current (RMS),A,4.3
872253,WALTON,2024-01-30T08:50:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
872253,WALTON,2024-01-30T08:50:00.000+00:00,feeder,07,L2 Current (RMS),A,6.3
872253,WALTON,2024-01-30T08:50:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
872253,WALTON,2024-01-30T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.01
872253,WALTON,2024-01-30T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,20.28
872253,WALTON,2024-01-30T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.49
872253,WALTON,2024-01-30T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.41
872253,WALTON,2024-01-30T08:50:00.000+00:00,feeder,04,N Current (RMS),A,31.4
872253,WALTON,2024-01-30T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,84.1
872253,WALTON,2024-01-30T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,66.1
872253,WALTON,2024-01-30T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,53.1
872253,WALTON,2024-01-30T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
872253,WALTON,2024-01-30T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
872253,WALTON,2024-01-30T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
872253,WALTON,2024-01-30T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.93
872253,WALTON,2024-01-30T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.5
872253,WALTON,2024-01-30T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,32.2
872253,WALTON,2024-01-30T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.22
872253,WALTON,2024-01-30T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
872253,WALTON,2024-01-30T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
872253,WALTON,2024-01-30T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.81
872253,WALTON,2024-01-30T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.83
872253,WALTON,2024-01-30T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.91
872253,WALTON,2024-01-30T08:50:00.000+00:00,feeder,02,N Current (RMS),A,22.7
872253,WALTON,2024-01-30T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.6
872253,WALTON,2024-01-30T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.3
872253,WALTON,2024-01-30T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.6
872253,WALTON,2024-01-30T08:50:00.000+00:00,transformer,,Temperature,C,16.6
872253,WALTON,2024-01-30T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
872253,WALTON,2024-01-30T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
872253,WALTON,2024-01-30T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
872253,WALTON,2024-01-30T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
872253,WALTON,2024-01-30T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
872253,WALTON,2024-01-30T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
872253,WALTON,2024-01-30T08:50:00.000+00:00,busbar,,L3 Active Power,kW,67.49
872253,WALTON,2024-01-30T08:50:00.000+00:00,busbar,,L2 Active Power,kW,40.6
872253,WALTON,2024-01-30T08:50:00.000+00:00,busbar,,L1 Active Power,kW,48.34
872253,WALTON,2024-01-30T08:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.04
872253,WALTON,2024-01-30T08:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.44
872253,WALTON,2024-01-30T08:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.06
872253,WALTON,2024-01-30T08:40:00.000+00:00,feeder,07,L3 Active Power,kW,-0.13
872253,WALTON,2024-01-30T08:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.26
872253,WALTON,2024-01-30T08:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.04
872253,WALTON,2024-01-30T08:40:00.000+00:00,feeder,07,N Current (RMS),A,4.0
872253,WALTON,2024-01-30T08:40:00.000+00:00,feeder,07,L3 Current (RMS),A,0.8
872253,WALTON,2024-01-30T08:40:00.000+00:00,feeder,07,L2 Current (RMS),A,5.9
872253,WALTON,2024-01-30T08:40:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
872253,WALTON,2024-01-30T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.66
872253,WALTON,2024-01-30T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.43
872253,WALTON,2024-01-30T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.65
872253,WALTON,2024-01-30T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.62
872253,WALTON,2024-01-30T08:40:00.000+00:00,feeder,04,N Current (RMS),A,36.2
872253,WALTON,2024-01-30T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,64.2
872253,WALTON,2024-01-30T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,62.5
872253,WALTON,2024-01-30T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,75.6
872253,WALTON,2024-01-30T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
872253,WALTON,2024-01-30T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
872253,WALTON,2024-01-30T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
872253,WALTON,2024-01-30T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.81
872253,WALTON,2024-01-30T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.3
872253,WALTON,2024-01-30T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.3
872253,WALTON,2024-01-30T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872253,WALTON,2024-01-30T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
872253,WALTON,2024-01-30T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
872253,WALTON,2024-01-30T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.99
872253,WALTON,2024-01-30T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.05
872253,WALTON,2024-01-30T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.09
872253,WALTON,2024-01-30T08:40:00.000+00:00,feeder,02,N Current (RMS),A,19.2
872253,WALTON,2024-01-30T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.0
872253,WALTON,2024-01-30T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.3
872253,WALTON,2024-01-30T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.1
872253,WALTON,2024-01-30T08:40:00.000+00:00,transformer,,Temperature,C,16.6
872253,WALTON,2024-01-30T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
872253,WALTON,2024-01-30T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
872253,WALTON,2024-01-30T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
872253,WALTON,2024-01-30T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
872253,WALTON,2024-01-30T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
872253,WALTON,2024-01-30T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
872253,WALTON,2024-01-30T08:40:00.000+00:00,busbar,,L3 Active Power,kW,57.85
872253,WALTON,2024-01-30T08:40:00.000+00:00,busbar,,L2 Active Power,kW,43.62
872253,WALTON,2024-01-30T08:40:00.000+00:00,busbar,,L1 Active Power,kW,57.95
872253,WALTON,2024-01-30T08:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-30T08:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.37
872253,WALTON,2024-01-30T08:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.05
872253,WALTON,2024-01-30T08:30:00.000+00:00,feeder,07,L3 Active Power,kW,-0.1
872253,WALTON,2024-01-30T08:30:00.000+00:00,feeder,07,L2 Active Power,kW,2.58
872253,WALTON,2024-01-30T08:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
872253,WALTON,2024-01-30T08:30:00.000+00:00,feeder,07,N Current (RMS),A,10.3
872253,WALTON,2024-01-30T08:30:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
872253,WALTON,2024-01-30T08:30:00.000+00:00,feeder,07,L2 Current (RMS),A,12.2
872253,WALTON,2024-01-30T08:30:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
872253,WALTON,2024-01-30T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
872253,WALTON,2024-01-30T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.62
872253,WALTON,2024-01-30T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.13
872253,WALTON,2024-01-30T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.15
872253,WALTON,2024-01-30T08:30:00.000+00:00,feeder,04,N Current (RMS),A,26.4
872253,WALTON,2024-01-30T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,65.3
872253,WALTON,2024-01-30T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,52.9
872253,WALTON,2024-01-30T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,55.4
872253,WALTON,2024-01-30T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
872253,WALTON,2024-01-30T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
872253,WALTON,2024-01-30T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
872253,WALTON,2024-01-30T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.98
872253,WALTON,2024-01-30T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.8
872253,WALTON,2024-01-30T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.5
872253,WALTON,2024-01-30T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-30T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-30T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.24
872253,WALTON,2024-01-30T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.4
872253,WALTON,2024-01-30T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.96
872253,WALTON,2024-01-30T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.82
872253,WALTON,2024-01-30T08:30:00.000+00:00,feeder,02,N Current (RMS),A,24.6
872253,WALTON,2024-01-30T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.7
872253,WALTON,2024-01-30T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.0
872253,WALTON,2024-01-30T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.8
872253,WALTON,2024-01-30T08:30:00.000+00:00,transformer,,Temperature,C,16.6
872253,WALTON,2024-01-30T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
872253,WALTON,2024-01-30T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
872253,WALTON,2024-01-30T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
872253,WALTON,2024-01-30T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
872253,WALTON,2024-01-30T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
872253,WALTON,2024-01-30T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
872253,WALTON,2024-01-30T08:30:00.000+00:00,busbar,,L3 Active Power,kW,61.31
872253,WALTON,2024-01-30T08:30:00.000+00:00,busbar,,L2 Active Power,kW,45.5
872253,WALTON,2024-01-30T08:30:00.000+00:00,busbar,,L1 Active Power,kW,41.09
872253,WALTON,2024-01-30T08:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-30T08:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.33
872253,WALTON,2024-01-30T08:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.03
872253,WALTON,2024-01-30T08:20:00.000+00:00,feeder,07,L3 Active Power,kW,-0.09
872253,WALTON,2024-01-30T08:20:00.000+00:00,feeder,07,L2 Active Power,kW,2.81
872253,WALTON,2024-01-30T08:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.03
872253,WALTON,2024-01-30T08:20:00.000+00:00,feeder,07,N Current (RMS),A,10.3
872253,WALTON,2024-01-30T08:20:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
872253,WALTON,2024-01-30T08:20:00.000+00:00,feeder,07,L2 Current (RMS),A,12.4
872253,WALTON,2024-01-30T08:20:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
872253,WALTON,2024-01-30T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.96
872253,WALTON,2024-01-30T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.1
872253,WALTON,2024-01-30T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.46
872253,WALTON,2024-01-30T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.89
872253,WALTON,2024-01-30T08:20:00.000+00:00,feeder,04,N Current (RMS),A,37.2
872253,WALTON,2024-01-30T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,72.6
872253,WALTON,2024-01-30T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,46.5
872253,WALTON,2024-01-30T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,55.3
872253,WALTON,2024-01-30T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
872253,WALTON,2024-01-30T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
872253,WALTON,2024-01-30T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
872253,WALTON,2024-01-30T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.38
872253,WALTON,2024-01-30T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.2
872253,WALTON,2024-01-30T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.2
872253,WALTON,2024-01-30T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.12
872253,WALTON,2024-01-30T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872253,WALTON,2024-01-30T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
872253,WALTON,2024-01-30T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.93
872253,WALTON,2024-01-30T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.14
872253,WALTON,2024-01-30T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.34
872253,WALTON,2024-01-30T08:20:00.000+00:00,feeder,02,N Current (RMS),A,19.3
872253,WALTON,2024-01-30T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.3
872253,WALTON,2024-01-30T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.2
872253,WALTON,2024-01-30T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.4
872253,WALTON,2024-01-30T08:20:00.000+00:00,transformer,,Temperature,C,16.6
872253,WALTON,2024-01-30T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
872253,WALTON,2024-01-30T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
872253,WALTON,2024-01-30T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
872253,WALTON,2024-01-30T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
872253,WALTON,2024-01-30T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
872253,WALTON,2024-01-30T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
872253,WALTON,2024-01-30T08:20:00.000+00:00,busbar,,L3 Active Power,kW,57.25
872253,WALTON,2024-01-30T08:20:00.000+00:00,busbar,,L2 Active Power,kW,42.06
872253,WALTON,2024-01-30T08:20:00.000+00:00,busbar,,L1 Active Power,kW,46.73
872253,WALTON,2024-01-30T08:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-30T08:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.3
872253,WALTON,2024-01-30T08:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.05
872253,WALTON,2024-01-30T08:10:00.000+00:00,feeder,07,L3 Active Power,kW,-0.09
872253,WALTON,2024-01-30T08:10:00.000+00:00,feeder,07,L2 Active Power,kW,4.44
872253,WALTON,2024-01-30T08:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.01
872253,WALTON,2024-01-30T08:10:00.000+00:00,feeder,07,N Current (RMS),A,18.9
872253,WALTON,2024-01-30T08:10:00.000+00:00,feeder,07,L3 Current (RMS),A,6.0
872253,WALTON,2024-01-30T08:10:00.000+00:00,feeder,07,L2 Current (RMS),A,22.5
872253,WALTON,2024-01-30T08:10:00.000+00:00,feeder,07,L1 Current (RMS),A,7.9
872253,WALTON,2024-01-30T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.2
872253,WALTON,2024-01-30T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.35
872253,WALTON,2024-01-30T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.93
872253,WALTON,2024-01-30T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.74
872253,WALTON,2024-01-30T08:10:00.000+00:00,feeder,04,N Current (RMS),A,35.0
872253,WALTON,2024-01-30T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,68.2
872253,WALTON,2024-01-30T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,71.3
872253,WALTON,2024-01-30T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,50.0
872253,WALTON,2024-01-30T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
872253,WALTON,2024-01-30T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
872253,WALTON,2024-01-30T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
872253,WALTON,2024-01-30T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.56
872253,WALTON,2024-01-30T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,30.9
872253,WALTON,2024-01-30T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.6
872253,WALTON,2024-01-30T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.21
872253,WALTON,2024-01-30T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.23
872253,WALTON,2024-01-30T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
872253,WALTON,2024-01-30T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.49
872253,WALTON,2024-01-30T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.08
872253,WALTON,2024-01-30T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.19
872253,WALTON,2024-01-30T08:10:00.000+00:00,feeder,02,N Current (RMS),A,19.4
872253,WALTON,2024-01-30T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.6
872253,WALTON,2024-01-30T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.2
872253,WALTON,2024-01-30T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.9
872253,WALTON,2024-01-30T08:10:00.000+00:00,transformer,,Temperature,C,16.7
872253,WALTON,2024-01-30T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
872253,WALTON,2024-01-30T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
872253,WALTON,2024-01-30T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
872253,WALTON,2024-01-30T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
872253,WALTON,2024-01-30T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
872253,WALTON,2024-01-30T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
872253,WALTON,2024-01-30T08:10:00.000+00:00,busbar,,L3 Active Power,kW,54.0
872253,WALTON,2024-01-30T08:10:00.000+00:00,busbar,,L2 Active Power,kW,53.72
872253,WALTON,2024-01-30T08:10:00.000+00:00,busbar,,L1 Active Power,kW,41.17
872253,WALTON,2024-01-30T08:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
872253,WALTON,2024-01-30T08:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.37
872253,WALTON,2024-01-30T08:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.03
872253,WALTON,2024-01-30T08:00:00.000+00:00,feeder,07,L3 Active Power,kW,-0.08
872253,WALTON,2024-01-30T08:00:00.000+00:00,feeder,07,L2 Active Power,kW,4.73
872253,WALTON,2024-01-30T08:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.03
872253,WALTON,2024-01-30T08:00:00.000+00:00,feeder,07,N Current (RMS),A,19.4
872253,WALTON,2024-01-30T08:00:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
872253,WALTON,2024-01-30T08:00:00.000+00:00,feeder,07,L2 Current (RMS),A,22.0
872253,WALTON,2024-01-30T08:00:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
872253,WALTON,2024-01-30T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
872253,WALTON,2024-01-30T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,18.44
872253,WALTON,2024-01-30T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.26
872253,WALTON,2024-01-30T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.84
872253,WALTON,2024-01-30T08:00:00.000+00:00,feeder,04,N Current (RMS),A,28.2
872253,WALTON,2024-01-30T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,76.0
872253,WALTON,2024-01-30T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,65.5
872253,WALTON,2024-01-30T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,50.4
872253,WALTON,2024-01-30T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
872253,WALTON,2024-01-30T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
872253,WALTON,2024-01-30T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
872253,WALTON,2024-01-30T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.6
872253,WALTON,2024-01-30T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.2
872253,WALTON,2024-01-30T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
872253,WALTON,2024-01-30T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.2
872253,WALTON,2024-01-30T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
872253,WALTON,2024-01-30T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.42
872253,WALTON,2024-01-30T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.35
872253,WALTON,2024-01-30T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.47
872253,WALTON,2024-01-30T08:00:00.000+00:00,feeder,02,N Current (RMS),A,25.9
872253,WALTON,2024-01-30T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.0
872253,WALTON,2024-01-30T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.2
872253,WALTON,2024-01-30T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.7
872253,WALTON,2024-01-30T08:00:00.000+00:00,transformer,,Temperature,C,16.8
872253,WALTON,2024-01-30T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
872253,WALTON,2024-01-30T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
872253,WALTON,2024-01-30T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
872253,WALTON,2024-01-30T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
872253,WALTON,2024-01-30T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
872253,WALTON,2024-01-30T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
872253,WALTON,2024-01-30T08:00:00.000+00:00,busbar,,L3 Active Power,kW,52.85
872253,WALTON,2024-01-30T08:00:00.000+00:00,busbar,,L2 Active Power,kW,47.11
872253,WALTON,2024-01-30T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.36
872253,WALTON,2024-01-30T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.17
872253,WALTON,2024-01-30T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.41
872253,WALTON,2024-01-30T07:50:00.000+00:00,feeder,04,N Current (RMS),A,30.8
872253,WALTON,2024-01-30T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,76.4
872253,WALTON,2024-01-30T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,76.8
872253,WALTON,2024-01-30T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,56.8
872253,WALTON,2024-01-30T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
872253,WALTON,2024-01-30T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
872253,WALTON,2024-01-30T05:20:00.000+00:00,feeder,07,L2 Current (RMS),A,4.9
872253,WALTON,2024-01-30T05:20:00.000+00:00,feeder,07,L1 Current (RMS),A,3.9
872253,WALTON,2024-01-30T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.55
872253,WALTON,2024-01-30T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.76
872253,WALTON,2024-01-30T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.67
872253,WALTON,2024-01-30T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.37
872253,WALTON,2024-01-30T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.5
872253,WALTON,2024-01-30T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,10.38
872253,WALTON,2024-01-30T05:20:00.000+00:00,feeder,05,N Current (RMS),A,22.5
872253,WALTON,2024-01-30T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,53.0
872253,WALTON,2024-01-30T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,49.6
872253,WALTON,2024-01-30T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,43.7
872253,WALTON,2024-01-30T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.35
872253,WALTON,2024-01-30T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.77
872253,WALTON,2024-01-30T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.15
872253,WALTON,2024-01-30T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.7
872253,WALTON,2024-01-30T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.05
872253,WALTON,2024-01-30T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.9
872253,WALTON,2024-01-30T05:20:00.000+00:00,feeder,04,N Current (RMS),A,19.6
872253,WALTON,2024-01-30T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,52.9
872253,WALTON,2024-01-30T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,37.0
872253,WALTON,2024-01-30T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,37.1
872253,WALTON,2024-01-30T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
872253,WALTON,2024-01-30T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
872253,WALTON,2024-01-30T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
872253,WALTON,2024-01-30T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.39
872253,WALTON,2024-01-30T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.72
872253,WALTON,2024-01-30T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.78
872253,WALTON,2024-01-30T05:20:00.000+00:00,feeder,03,N Current (RMS),A,10.4
872253,WALTON,2024-01-30T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.2
872253,WALTON,2024-01-30T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.1
872253,WALTON,2024-01-30T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.1
872253,WALTON,2024-01-30T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
872253,WALTON,2024-01-30T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
872253,WALTON,2024-01-30T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
872253,WALTON,2024-01-30T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.36
872253,WALTON,2024-01-30T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.22
872253,WALTON,2024-01-30T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.93
872253,WALTON,2024-01-30T05:20:00.000+00:00,feeder,02,N Current (RMS),A,36.2
872253,WALTON,2024-01-30T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,43.2
872253,WALTON,2024-01-30T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,11.3
872253,WALTON,2024-01-30T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.9
872253,WALTON,2024-01-30T05:20:00.000+00:00,transformer,,Temperature,C,18.6
872253,WALTON,2024-01-30T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
872253,WALTON,2024-01-30T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
872253,WALTON,2024-01-30T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
872253,WALTON,2024-01-30T05:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-30T05:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.31
872253,WALTON,2024-01-30T05:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.02
872253,WALTON,2024-01-30T05:10:00.000+00:00,feeder,07,L3 Active Power,kW,-0.04
872253,WALTON,2024-01-30T05:10:00.000+00:00,feeder,07,L2 Active Power,kW,0.39
872253,WALTON,2024-01-30T05:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.02
872253,WALTON,2024-01-30T05:10:00.000+00:00,feeder,07,N Current (RMS),A,4.3
872253,WALTON,2024-01-30T05:10:00.000+00:00,feeder,07,L3 Current (RMS),A,7.4
872253,WALTON,2024-01-30T05:10:00.000+00:00,feeder,07,L2 Current (RMS),A,10.5
872253,WALTON,2024-01-30T05:10:00.000+00:00,feeder,07,L1 Current (RMS),A,10.4
872253,WALTON,2024-01-30T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.35
872253,WALTON,2024-01-30T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
872253,WALTON,2024-01-30T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.1
872253,WALTON,2024-01-30T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.31
872253,WALTON,2024-01-30T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.9
872253,WALTON,2024-01-30T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,13.0
872253,WALTON,2024-01-30T05:10:00.000+00:00,feeder,05,N Current (RMS),A,33.6
872253,WALTON,2024-01-30T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,43.8
872253,WALTON,2024-01-30T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,50.4
872253,WALTON,2024-01-30T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,56.2
872253,WALTON,2024-01-30T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
872253,WALTON,2024-01-30T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.93
872253,WALTON,2024-01-30T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.39
872253,WALTON,2024-01-30T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.31
872253,WALTON,2024-01-30T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.66
872253,WALTON,2024-01-30T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.77
872253,WALTON,2024-01-30T05:10:00.000+00:00,feeder,04,N Current (RMS),A,20.7
872253,WALTON,2024-01-30T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,51.7
872253,WALTON,2024-01-30T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,39.7
872253,WALTON,2024-01-30T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,32.9
872253,WALTON,2024-01-30T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
872253,WALTON,2024-01-30T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
872253,WALTON,2024-01-30T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
872253,WALTON,2024-01-30T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.55
872253,WALTON,2024-01-30T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.46
872253,WALTON,2024-01-30T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.89
872253,WALTON,2024-01-30T05:10:00.000+00:00,feeder,03,N Current (RMS),A,10.9
872253,WALTON,2024-01-30T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.7
872253,WALTON,2024-01-30T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.4
872253,WALTON,2024-01-30T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
872253,WALTON,2024-01-30T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
872253,WALTON,2024-01-30T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
872253,WALTON,2024-01-30T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
872253,WALTON,2024-01-30T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.13
872253,WALTON,2024-01-30T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.36
872253,WALTON,2024-01-30T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.58
872253,WALTON,2024-01-30T05:10:00.000+00:00,feeder,02,N Current (RMS),A,37.1
872253,WALTON,2024-01-30T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,45.7
872253,WALTON,2024-01-30T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.6
872253,WALTON,2024-01-30T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.7
872253,WALTON,2024-01-30T05:10:00.000+00:00,transformer,,Temperature,C,18.8
872253,WALTON,2024-01-30T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
872253,WALTON,2024-01-30T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
872253,WALTON,2024-01-30T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
872253,WALTON,2024-01-30T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
872253,WALTON,2024-01-30T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
872253,WALTON,2024-01-30T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
872253,WALTON,2024-01-30T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
872253,WALTON,2024-01-30T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
872253,WALTON,2024-01-30T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
872253,WALTON,2024-01-30T05:10:00.000+00:00,busbar,,L3 Active Power,kW,34.25
872253,WALTON,2024-01-30T05:10:00.000+00:00,busbar,,L2 Active Power,kW,24.77
872253,WALTON,2024-01-30T05:10:00.000+00:00,busbar,,L1 Active Power,kW,29.27
872253,WALTON,2024-01-30T05:10:00.000+00:00,busbar,,N Current (RMS),A,71.1
872253,WALTON,2024-01-30T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
872253,WALTON,2024-01-30T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
872253,WALTON,2024-01-30T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
872253,WALTON,2024-01-30T05:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
872253,WALTON,2024-01-30T05:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.22
872253,WALTON,2024-01-30T05:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.03
872253,WALTON,2024-01-30T05:00:00.000+00:00,feeder,07,L3 Active Power,kW,-0.04
872253,WALTON,2024-01-30T05:00:00.000+00:00,feeder,07,L2 Active Power,kW,0.36
872253,WALTON,2024-01-30T05:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.01
872253,WALTON,2024-01-30T05:00:00.000+00:00,feeder,07,N Current (RMS),A,6.8
872253,WALTON,2024-01-30T05:00:00.000+00:00,feeder,07,L3 Current (RMS),A,12.5
872253,WALTON,2024-01-30T05:00:00.000+00:00,feeder,07,L2 Current (RMS),A,18.0
872253,WALTON,2024-01-30T05:00:00.000+00:00,feeder,07,L1 Current (RMS),A,18.0
872253,WALTON,2024-01-30T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.29
872253,WALTON,2024-01-30T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.94
872253,WALTON,2024-01-30T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.07
872253,WALTON,2024-01-30T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.73
872253,WALTON,2024-01-30T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.43
872253,WALTON,2024-01-30T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.05
872253,WALTON,2024-01-30T05:00:00.000+00:00,feeder,05,N Current (RMS),A,41.0
872253,WALTON,2024-01-30T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,42.5
872253,WALTON,2024-01-30T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,65.8
872253,WALTON,2024-01-30T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,23.9
872253,WALTON,2024-01-30T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
872253,WALTON,2024-01-30T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.9
872253,WALTON,2024-01-30T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.03
872253,WALTON,2024-01-30T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.09
872253,WALTON,2024-01-30T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.29
872253,WALTON,2024-01-30T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.56
872253,WALTON,2024-01-30T05:00:00.000+00:00,feeder,04,N Current (RMS),A,28.0
872253,WALTON,2024-01-30T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,56.4
872253,WALTON,2024-01-30T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,30.3
872253,WALTON,2024-01-30T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.8
872253,WALTON,2024-01-30T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
872253,WALTON,2024-01-30T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
872253,WALTON,2024-01-30T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
872253,WALTON,2024-01-30T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.48
872253,WALTON,2024-01-30T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.39
872253,WALTON,2024-01-30T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.06
872253,WALTON,2024-01-30T05:00:00.000+00:00,feeder,03,N Current (RMS),A,12.7
872253,WALTON,2024-01-30T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.7
872253,WALTON,2024-01-30T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.4
872253,WALTON,2024-01-30T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.1
872253,WALTON,2024-01-30T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
872253,WALTON,2024-01-30T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
872253,WALTON,2024-01-30T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
872253,WALTON,2024-01-30T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.06
872253,WALTON,2024-01-30T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.77
872253,WALTON,2024-01-30T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.12
872253,WALTON,2024-01-30T05:00:00.000+00:00,feeder,02,N Current (RMS),A,36.8
872253,WALTON,2024-01-30T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,46.6
872253,WALTON,2024-01-30T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.7
872253,WALTON,2024-01-30T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,49.8
872253,WALTON,2024-01-30T05:00:00.000+00:00,transformer,,Temperature,C,18.9
872253,WALTON,2024-01-30T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
872253,WALTON,2024-01-30T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
872253,WALTON,2024-01-30T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
872253,WALTON,2024-01-30T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
872253,WALTON,2024-01-30T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
872253,WALTON,2024-01-30T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
872253,WALTON,2024-01-30T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
872253,WALTON,2024-01-30T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
872253,WALTON,2024-01-30T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
872253,WALTON,2024-01-30T05:00:00.000+00:00,busbar,,L3 Active Power,kW,34.31
872253,WALTON,2024-01-30T05:00:00.000+00:00,busbar,,L2 Active Power,kW,25.24
872253,WALTON,2024-01-30T05:00:00.000+00:00,busbar,,L1 Active Power,kW,22.79
872253,WALTON,2024-01-30T05:00:00.000+00:00,busbar,,N Current (RMS),A,81.3
872253,WALTON,2024-01-30T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
872253,WALTON,2024-01-30T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
872253,WALTON,2024-01-30T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
872253,WALTON,2024-01-30T04:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-30T04:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.24
872253,WALTON,2024-01-30T04:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.05
872253,WALTON,2024-01-30T04:50:00.000+00:00,feeder,07,L3 Active Power,kW,-0.04
872253,WALTON,2024-01-30T04:50:00.000+00:00,feeder,07,L2 Active Power,kW,0.33
872253,WALTON,2024-01-30T04:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.01
872253,WALTON,2024-01-30T04:50:00.000+00:00,feeder,07,N Current (RMS),A,1.6
872253,WALTON,2024-01-30T04:50:00.000+00:00,feeder,07,L3 Current (RMS),A,0.5
872253,WALTON,2024-01-30T04:50:00.000+00:00,feeder,07,L2 Current (RMS),A,2.0
872253,WALTON,2024-01-30T04:50:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
872253,WALTON,2024-01-30T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.46
872253,WALTON,2024-01-30T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.62
872253,WALTON,2024-01-30T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.95
872253,WALTON,2024-01-30T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.86
872253,WALTON,2024-01-30T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.03
872253,WALTON,2024-01-30T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.97
872253,WALTON,2024-01-30T04:50:00.000+00:00,feeder,05,N Current (RMS),A,28.7
872253,WALTON,2024-01-30T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,35.7
872253,WALTON,2024-01-30T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,54.8
872253,WALTON,2024-01-30T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,33.6
872253,WALTON,2024-01-30T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
872253,WALTON,2024-01-30T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.91
872253,WALTON,2024-01-30T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.85
872253,WALTON,2024-01-30T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.13
872253,WALTON,2024-01-30T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.45
872253,WALTON,2024-01-30T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.22
872253,WALTON,2024-01-30T04:50:00.000+00:00,feeder,04,N Current (RMS),A,30.1
872253,WALTON,2024-01-30T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,49.9
872253,WALTON,2024-01-30T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,60.7
872253,WALTON,2024-01-30T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,34.2
872253,WALTON,2024-01-30T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
872253,WALTON,2024-01-30T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.55
872253,WALTON,2024-01-30T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
872253,WALTON,2024-01-30T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.67
872253,WALTON,2024-01-30T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.31
872253,WALTON,2024-01-30T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.22
872253,WALTON,2024-01-30T04:50:00.000+00:00,feeder,03,N Current (RMS),A,10.1
872253,WALTON,2024-01-30T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.9
872253,WALTON,2024-01-30T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.1
872253,WALTON,2024-01-30T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.5
872253,WALTON,2024-01-30T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
872253,WALTON,2024-01-30T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
872253,WALTON,2024-01-30T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
872253,WALTON,2024-01-30T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.01
872253,WALTON,2024-01-30T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.68
872253,WALTON,2024-01-30T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.48
872253,WALTON,2024-01-30T04:50:00.000+00:00,feeder,02,N Current (RMS),A,22.6
872253,WALTON,2024-01-30T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,44.4
872253,WALTON,2024-01-30T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.1
872253,WALTON,2024-01-30T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,38.8
872253,WALTON,2024-01-30T04:50:00.000+00:00,transformer,,Temperature,C,18.8
872253,WALTON,2024-01-30T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
872253,WALTON,2024-01-30T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
872253,WALTON,2024-01-30T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
872253,WALTON,2024-01-30T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
872253,WALTON,2024-01-30T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
872253,WALTON,2024-01-30T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
872253,WALTON,2024-01-30T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
872253,WALTON,2024-01-30T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
872253,WALTON,2024-01-30T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
872253,WALTON,2024-01-30T04:50:00.000+00:00,busbar,,L3 Active Power,kW,33.63
872253,WALTON,2024-01-30T04:50:00.000+00:00,busbar,,L2 Active Power,kW,37.8
872253,WALTON,2024-01-30T04:50:00.000+00:00,busbar,,L1 Active Power,kW,28.91
872253,WALTON,2024-01-30T04:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
872253,WALTON,2024-01-30T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
872253,WALTON,2024-01-30T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
872253,WALTON,2024-01-30T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
872253,WALTON,2024-01-30T04:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-30T04:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.33
872253,WALTON,2024-01-30T04:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.06
872253,WALTON,2024-01-30T04:40:00.000+00:00,feeder,07,L3 Active Power,kW,-0.06
872253,WALTON,2024-01-30T04:40:00.000+00:00,feeder,07,L2 Active Power,kW,0.33
872253,WALTON,2024-01-30T04:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.01
872253,WALTON,2024-01-30T04:40:00.000+00:00,feeder,07,N Current (RMS),A,1.7
872253,WALTON,2024-01-30T04:40:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
872253,WALTON,2024-01-30T04:40:00.000+00:00,feeder,07,L2 Current (RMS),A,2.1
872253,WALTON,2024-01-30T04:40:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
872253,WALTON,2024-01-30T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.7
872253,WALTON,2024-01-30T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.65
872253,WALTON,2024-01-30T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.81
872253,WALTON,2024-01-30T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.85
872253,WALTON,2024-01-30T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,14.66
872253,WALTON,2024-01-30T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.76
872253,WALTON,2024-01-30T04:40:00.000+00:00,feeder,05,N Current (RMS),A,30.7
872253,WALTON,2024-01-30T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,43.0
872253,WALTON,2024-01-30T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,61.4
872253,WALTON,2024-01-30T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,37.0
872253,WALTON,2024-01-30T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
872253,WALTON,2024-01-30T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.95
872253,WALTON,2024-01-30T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.92
872253,WALTON,2024-01-30T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.1
872253,WALTON,2024-01-30T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.66
872253,WALTON,2024-01-30T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.97
872253,WALTON,2024-01-30T04:40:00.000+00:00,feeder,04,N Current (RMS),A,32.5
872253,WALTON,2024-01-30T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,42.2
872253,WALTON,2024-01-30T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,57.4
872253,WALTON,2024-01-30T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,37.7
872253,WALTON,2024-01-30T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
872253,WALTON,2024-01-30T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
872253,WALTON,2024-01-30T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
872253,WALTON,2024-01-30T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.95
872253,WALTON,2024-01-30T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.57
872253,WALTON,2024-01-30T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.08
872253,WALTON,2024-01-30T04:40:00.000+00:00,feeder,03,N Current (RMS),A,9.6
872253,WALTON,2024-01-30T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.0
872253,WALTON,2024-01-30T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.8
872253,WALTON,2024-01-30T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.0
872253,WALTON,2024-01-30T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-30T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
872253,WALTON,2024-01-30T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
872253,WALTON,2024-01-30T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.51
872253,WALTON,2024-01-30T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.72
872253,WALTON,2024-01-30T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.71
872253,WALTON,2024-01-30T04:40:00.000+00:00,feeder,02,N Current (RMS),A,21.5
872253,WALTON,2024-01-30T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,42.5
872253,WALTON,2024-01-30T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.3
872253,WALTON,2024-01-30T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.8
872253,WALTON,2024-01-30T04:40:00.000+00:00,transformer,,Temperature,C,19.2
872253,WALTON,2024-01-30T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
872253,WALTON,2024-01-30T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
872253,WALTON,2024-01-30T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
872253,WALTON,2024-01-30T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
872253,WALTON,2024-01-30T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
872253,WALTON,2024-01-30T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
872253,WALTON,2024-01-30T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
872253,WALTON,2024-01-30T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
872253,WALTON,2024-01-30T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
872253,WALTON,2024-01-30T04:40:00.000+00:00,busbar,,L3 Active Power,kW,33.36
872253,WALTON,2024-01-30T04:40:00.000+00:00,busbar,,L2 Active Power,kW,38.94
872253,WALTON,2024-01-30T04:40:00.000+00:00,busbar,,L1 Active Power,kW,29.53
872253,WALTON,2024-01-30T04:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
872253,WALTON,2024-01-30T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
872253,WALTON,2024-01-30T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
872253,WALTON,2024-01-30T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
872253,WALTON,2024-01-30T04:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-30T04:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.29
872253,WALTON,2024-01-30T04:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.05
872253,WALTON,2024-01-30T04:30:00.000+00:00,feeder,07,L3 Active Power,kW,-0.05
872253,WALTON,2024-01-30T04:30:00.000+00:00,feeder,07,L2 Active Power,kW,0.44
872253,WALTON,2024-01-30T04:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.01
872253,WALTON,2024-01-30T04:30:00.000+00:00,feeder,07,N Current (RMS),A,2.4
872253,WALTON,2024-01-30T04:30:00.000+00:00,feeder,07,L3 Current (RMS),A,2.6
872253,WALTON,2024-01-30T04:30:00.000+00:00,feeder,07,L2 Current (RMS),A,4.4
872253,WALTON,2024-01-30T04:30:00.000+00:00,feeder,07,L1 Current (RMS),A,3.7
872253,WALTON,2024-01-30T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.39
872253,WALTON,2024-01-30T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.84
872253,WALTON,2024-01-30T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.62
872253,WALTON,2024-01-30T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.18
872253,WALTON,2024-01-30T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.41
872253,WALTON,2024-01-30T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,12.23
872253,WALTON,2024-01-30T04:30:00.000+00:00,feeder,05,N Current (RMS),A,30.9
