Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872253,WALTON,2024-01-30T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,40.4
872253,WALTON,2024-01-30T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,60.8
872253,WALTON,2024-01-30T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,50.8
872253,WALTON,2024-01-30T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
872253,WALTON,2024-01-30T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.97
872253,WALTON,2024-01-30T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
872253,WALTON,2024-01-30T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.2
872253,WALTON,2024-01-30T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.4
872253,WALTON,2024-01-30T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.51
872253,WALTON,2024-01-30T04:30:00.000+00:00,feeder,04,N Current (RMS),A,32.1
872253,WALTON,2024-01-30T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,38.2
872253,WALTON,2024-01-30T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,60.4
872253,WALTON,2024-01-30T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,31.3
872253,WALTON,2024-01-30T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
872253,WALTON,2024-01-30T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.65
872253,WALTON,2024-01-30T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
872253,WALTON,2024-01-30T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.87
872253,WALTON,2024-01-30T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.28
872253,WALTON,2024-01-30T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.88
872253,WALTON,2024-01-30T04:30:00.000+00:00,feeder,03,N Current (RMS),A,12.7
872253,WALTON,2024-01-30T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.5
872253,WALTON,2024-01-30T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.3
872253,WALTON,2024-01-30T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
872253,WALTON,2024-01-30T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
872253,WALTON,2024-01-30T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
872253,WALTON,2024-01-30T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
872253,WALTON,2024-01-30T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.88
872253,WALTON,2024-01-30T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.36
872253,WALTON,2024-01-30T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.34
872253,WALTON,2024-01-30T04:30:00.000+00:00,feeder,02,N Current (RMS),A,19.8
872253,WALTON,2024-01-30T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,43.5
872253,WALTON,2024-01-30T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.3
872253,WALTON,2024-01-30T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,39.1
872253,WALTON,2024-01-30T04:30:00.000+00:00,transformer,,Temperature,C,19.4
872253,WALTON,2024-01-30T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
872253,WALTON,2024-01-30T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
872253,WALTON,2024-01-30T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
872253,WALTON,2024-01-30T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
872253,WALTON,2024-01-30T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
872253,WALTON,2024-01-30T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
872253,WALTON,2024-01-30T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
872253,WALTON,2024-01-30T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
872253,WALTON,2024-01-30T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
872253,WALTON,2024-01-30T04:30:00.000+00:00,busbar,,L3 Active Power,kW,34.08
872253,WALTON,2024-01-30T04:30:00.000+00:00,busbar,,L2 Active Power,kW,38.88
872253,WALTON,2024-01-30T04:30:00.000+00:00,busbar,,L1 Active Power,kW,31.99
872253,WALTON,2024-01-30T04:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
872253,WALTON,2024-01-30T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
872253,WALTON,2024-01-30T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
872253,WALTON,2024-01-30T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
872253,WALTON,2024-01-30T04:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-30T04:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.18
872253,WALTON,2024-01-30T04:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.05
872253,WALTON,2024-01-30T04:20:00.000+00:00,feeder,07,L3 Active Power,kW,-0.06
872253,WALTON,2024-01-30T04:20:00.000+00:00,feeder,07,L2 Active Power,kW,0.56
872253,WALTON,2024-01-30T04:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
872253,WALTON,2024-01-30T04:20:00.000+00:00,feeder,07,N Current (RMS),A,4.5
872253,WALTON,2024-01-30T04:20:00.000+00:00,feeder,07,L3 Current (RMS),A,7.0
872253,WALTON,2024-01-30T04:20:00.000+00:00,feeder,07,L2 Current (RMS),A,9.9
872253,WALTON,2024-01-30T04:20:00.000+00:00,feeder,07,L1 Current (RMS),A,9.8
872253,WALTON,2024-01-30T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.93
872253,WALTON,2024-01-30T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.71
872253,WALTON,2024-01-30T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.07
872253,WALTON,2024-01-30T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.13
872253,WALTON,2024-01-30T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,14.13
872253,WALTON,2024-01-30T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.71
872253,WALTON,2024-01-30T04:20:00.000+00:00,feeder,05,N Current (RMS),A,30.8
872253,WALTON,2024-01-30T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,45.4
872253,WALTON,2024-01-30T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,61.6
872253,WALTON,2024-01-30T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,32.7
872253,WALTON,2024-01-30T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
872253,WALTON,2024-01-30T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.79
872253,WALTON,2024-01-30T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.16
872253,WALTON,2024-01-30T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.84
872253,WALTON,2024-01-30T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.22
872253,WALTON,2024-01-30T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.38
872253,WALTON,2024-01-30T04:20:00.000+00:00,feeder,04,N Current (RMS),A,43.6
872253,WALTON,2024-01-30T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,52.8
872253,WALTON,2024-01-30T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,71.6
872253,WALTON,2024-01-30T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,26.6
872253,WALTON,2024-01-30T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
872253,WALTON,2024-01-30T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.97
872253,WALTON,2024-01-30T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
872253,WALTON,2024-01-30T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.56
872253,WALTON,2024-01-30T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.14
872253,WALTON,2024-01-30T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.06
872253,WALTON,2024-01-30T04:20:00.000+00:00,feeder,03,N Current (RMS),A,18.9
872253,WALTON,2024-01-30T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.6
872253,WALTON,2024-01-30T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.2
872253,WALTON,2024-01-30T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.9
872253,WALTON,2024-01-30T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.18
872253,WALTON,2024-01-30T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
872253,WALTON,2024-01-30T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
872253,WALTON,2024-01-30T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.77
872253,WALTON,2024-01-30T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.57
872253,WALTON,2024-01-30T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.39
872253,WALTON,2024-01-30T04:20:00.000+00:00,feeder,02,N Current (RMS),A,30.2
872253,WALTON,2024-01-30T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,52.9
872253,WALTON,2024-01-30T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.7
872253,WALTON,2024-01-30T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,39.5
872253,WALTON,2024-01-30T04:20:00.000+00:00,transformer,,Temperature,C,19.6
872253,WALTON,2024-01-30T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
872253,WALTON,2024-01-30T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
872253,WALTON,2024-01-30T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
872253,WALTON,2024-01-30T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
872253,WALTON,2024-01-30T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
872253,WALTON,2024-01-30T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
872253,WALTON,2024-01-30T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
872253,WALTON,2024-01-30T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
872253,WALTON,2024-01-30T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
872253,WALTON,2024-01-30T04:20:00.000+00:00,busbar,,L3 Active Power,kW,38.25
872253,WALTON,2024-01-30T04:20:00.000+00:00,busbar,,L2 Active Power,kW,44.63
872253,WALTON,2024-01-30T04:20:00.000+00:00,busbar,,L1 Active Power,kW,25.54
872253,WALTON,2024-01-30T04:20:00.000+00:00,busbar,,N Current (RMS),A,85.4
872253,WALTON,2024-01-30T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
872253,WALTON,2024-01-30T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.2
872253,WALTON,2024-01-30T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
872253,WALTON,2024-01-30T04:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-30T04:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.19
872253,WALTON,2024-01-30T04:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.07
872253,WALTON,2024-01-30T04:10:00.000+00:00,feeder,07,L3 Active Power,kW,-0.06
872253,WALTON,2024-01-30T04:10:00.000+00:00,feeder,07,L2 Active Power,kW,0.54
872253,WALTON,2024-01-30T04:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.01
872253,WALTON,2024-01-30T04:10:00.000+00:00,feeder,07,N Current (RMS),A,4.7
872253,WALTON,2024-01-30T04:10:00.000+00:00,feeder,07,L3 Current (RMS),A,7.4
872253,WALTON,2024-01-30T04:10:00.000+00:00,feeder,07,L2 Current (RMS),A,10.5
872253,WALTON,2024-01-30T04:10:00.000+00:00,feeder,07,L1 Current (RMS),A,10.5
872253,WALTON,2024-01-30T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.72
872253,WALTON,2024-01-30T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.58
872253,WALTON,2024-01-30T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.8
872253,WALTON,2024-01-30T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.9
872253,WALTON,2024-01-30T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.32
872253,WALTON,2024-01-30T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,14.83
872253,WALTON,2024-01-30T04:10:00.000+00:00,feeder,05,N Current (RMS),A,33.9
872253,WALTON,2024-01-30T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,48.3
872253,WALTON,2024-01-30T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,63.0
872253,WALTON,2024-01-30T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,62.4
872253,WALTON,2024-01-30T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
872253,WALTON,2024-01-30T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.66
872253,WALTON,2024-01-30T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.42
872253,WALTON,2024-01-30T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.49
872253,WALTON,2024-01-30T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,20.09
872253,WALTON,2024-01-30T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.6
872253,WALTON,2024-01-30T04:10:00.000+00:00,feeder,04,N Current (RMS),A,56.4
872253,WALTON,2024-01-30T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,36.6
872253,WALTON,2024-01-30T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,83.2
872253,WALTON,2024-01-30T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,31.6
872253,WALTON,2024-01-30T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
872253,WALTON,2024-01-30T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.63
872253,WALTON,2024-01-30T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
872253,WALTON,2024-01-30T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.39
872253,WALTON,2024-01-30T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.98
872253,WALTON,2024-01-30T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.02
872253,WALTON,2024-01-30T04:10:00.000+00:00,feeder,03,N Current (RMS),A,28.2
872253,WALTON,2024-01-30T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.3
872253,WALTON,2024-01-30T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,42.0
872253,WALTON,2024-01-30T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
872253,WALTON,2024-01-30T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
872253,WALTON,2024-01-30T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
872253,WALTON,2024-01-30T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
872253,WALTON,2024-01-30T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.43
872253,WALTON,2024-01-30T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.79
872253,WALTON,2024-01-30T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.2
872253,WALTON,2024-01-30T04:10:00.000+00:00,feeder,02,N Current (RMS),A,22.0
872253,WALTON,2024-01-30T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,43.0
872253,WALTON,2024-01-30T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.8
872253,WALTON,2024-01-30T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,43.3
872253,WALTON,2024-01-30T04:10:00.000+00:00,transformer,,Temperature,C,19.7
872253,WALTON,2024-01-30T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
872253,WALTON,2024-01-30T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
872253,WALTON,2024-01-30T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
872253,WALTON,2024-01-30T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
872253,WALTON,2024-01-30T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
872253,WALTON,2024-01-30T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
872253,WALTON,2024-01-30T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
872253,WALTON,2024-01-30T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
872253,WALTON,2024-01-30T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
872253,WALTON,2024-01-30T04:10:00.000+00:00,busbar,,L3 Active Power,kW,33.16
872253,WALTON,2024-01-30T04:10:00.000+00:00,busbar,,L2 Active Power,kW,52.73
872253,WALTON,2024-01-30T04:10:00.000+00:00,busbar,,L1 Active Power,kW,34.67
872253,WALTON,2024-01-30T04:10:00.000+00:00,busbar,,N Current (RMS),A,106.2
872253,WALTON,2024-01-30T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
872253,WALTON,2024-01-30T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.2
872253,WALTON,2024-01-30T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
872253,WALTON,2024-01-30T04:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-30T04:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.28
872253,WALTON,2024-01-30T04:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.07
872253,WALTON,2024-01-30T04:00:00.000+00:00,feeder,07,L3 Active Power,kW,-0.06
872253,WALTON,2024-01-30T04:00:00.000+00:00,feeder,07,L2 Active Power,kW,0.34
872253,WALTON,2024-01-30T04:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.01
872253,WALTON,2024-01-30T04:00:00.000+00:00,feeder,07,N Current (RMS),A,8.5
872253,WALTON,2024-01-30T04:00:00.000+00:00,feeder,07,L3 Current (RMS),A,15.9
872253,WALTON,2024-01-30T04:00:00.000+00:00,feeder,07,L2 Current (RMS),A,22.8
872253,WALTON,2024-01-30T04:00:00.000+00:00,feeder,07,L1 Current (RMS),A,23.2
872253,WALTON,2024-01-30T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.49
872253,WALTON,2024-01-30T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.73
872253,WALTON,2024-01-30T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.51
872253,WALTON,2024-01-30T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.62
872253,WALTON,2024-01-30T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.85
872253,WALTON,2024-01-30T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,14.8
872253,WALTON,2024-01-30T04:00:00.000+00:00,feeder,05,N Current (RMS),A,40.8
872253,WALTON,2024-01-30T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,51.7
872253,WALTON,2024-01-30T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,67.8
872253,WALTON,2024-01-30T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,61.6
872253,WALTON,2024-01-30T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.33
872253,WALTON,2024-01-30T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.32
872253,WALTON,2024-01-30T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.54
872253,WALTON,2024-01-30T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.09
872253,WALTON,2024-01-30T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,20.91
872253,WALTON,2024-01-30T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
872253,WALTON,2024-01-30T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
872253,WALTON,2024-01-30T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
872253,WALTON,2024-01-30T04:00:00.000+00:00,busbar,,L3 Active Power,kW,32.79
872253,WALTON,2024-01-30T04:00:00.000+00:00,busbar,,L2 Active Power,kW,51.48
872253,WALTON,2024-01-30T04:00:00.000+00:00,busbar,,L1 Active Power,kW,32.28
872253,WALTON,2024-01-30T04:00:00.000+00:00,busbar,,N Current (RMS),A,117.7
872253,WALTON,2024-01-30T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
872253,WALTON,2024-01-30T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.0
872253,WALTON,2024-01-30T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
872253,WALTON,2024-01-30T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
872253,WALTON,2024-01-30T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
872253,WALTON,2024-01-30T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
872253,WALTON,2024-01-30T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
872253,WALTON,2024-01-30T03:40:00.000+00:00,busbar,,L3 Active Power,kW,32.42
872253,WALTON,2024-01-30T03:40:00.000+00:00,busbar,,L2 Active Power,kW,60.35
872253,WALTON,2024-01-30T03:40:00.000+00:00,busbar,,L1 Active Power,kW,31.63
872253,WALTON,2024-01-30T03:40:00.000+00:00,busbar,,N Current (RMS),A,142.4
872253,WALTON,2024-01-30T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
872253,WALTON,2024-01-30T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,262.1
872253,WALTON,2024-01-30T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
872253,WALTON,2024-01-30T03:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-30T03:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.21
872253,WALTON,2024-01-30T03:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.08
872253,WALTON,2024-01-30T03:30:00.000+00:00,feeder,07,L3 Active Power,kW,-0.06
872253,WALTON,2024-01-30T03:30:00.000+00:00,feeder,07,L2 Active Power,kW,0.4
872253,WALTON,2024-01-30T03:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
872253,WALTON,2024-01-30T03:30:00.000+00:00,feeder,07,N Current (RMS),A,2.9
872253,WALTON,2024-01-30T03:30:00.000+00:00,feeder,07,L3 Current (RMS),A,3.7
872253,WALTON,2024-01-30T03:30:00.000+00:00,feeder,07,L2 Current (RMS),A,4.4
872253,WALTON,2024-01-30T03:30:00.000+00:00,feeder,07,L1 Current (RMS),A,3.9
872253,WALTON,2024-01-30T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.06
872253,WALTON,2024-01-30T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.56
872253,WALTON,2024-01-30T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.48
872253,WALTON,2024-01-30T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.0
872253,WALTON,2024-01-30T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.5
872253,WALTON,2024-01-30T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,13.03
872253,WALTON,2024-01-30T03:30:00.000+00:00,feeder,05,N Current (RMS),A,31.2
872253,WALTON,2024-01-30T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,39.1
872253,WALTON,2024-01-30T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,61.2
872253,WALTON,2024-01-30T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,54.1
872253,WALTON,2024-01-30T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
872253,WALTON,2024-01-30T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.88
872253,WALTON,2024-01-30T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.03
872253,WALTON,2024-01-30T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.7
872253,WALTON,2024-01-30T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,25.76
872253,WALTON,2024-01-30T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.41
872253,WALTON,2024-01-30T03:30:00.000+00:00,feeder,04,N Current (RMS),A,75.0
872253,WALTON,2024-01-30T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,40.3
872253,WALTON,2024-01-30T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,105.4
872253,WALTON,2024-01-30T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,27.2
872253,WALTON,2024-01-30T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
872253,WALTON,2024-01-30T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.08
872253,WALTON,2024-01-30T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
872253,WALTON,2024-01-30T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.22
872253,WALTON,2024-01-30T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.2
872253,WALTON,2024-01-30T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.06
872253,WALTON,2024-01-30T03:30:00.000+00:00,feeder,03,N Current (RMS),A,28.2
872253,WALTON,2024-01-30T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.6
872253,WALTON,2024-01-30T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,42.5
872253,WALTON,2024-01-30T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
872253,WALTON,2024-01-30T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
872253,WALTON,2024-01-30T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
872253,WALTON,2024-01-30T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
872253,WALTON,2024-01-30T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.47
872253,WALTON,2024-01-30T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.24
872253,WALTON,2024-01-30T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.03
872253,WALTON,2024-01-30T03:30:00.000+00:00,feeder,02,N Current (RMS),A,22.2
872253,WALTON,2024-01-30T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,42.7
872253,WALTON,2024-01-30T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.2
872253,WALTON,2024-01-30T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.9
872253,WALTON,2024-01-30T03:30:00.000+00:00,transformer,,Temperature,C,20.3
872253,WALTON,2024-01-30T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
872253,WALTON,2024-01-30T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
872253,WALTON,2024-01-30T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
872253,WALTON,2024-01-30T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
872253,WALTON,2024-01-30T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
872253,WALTON,2024-01-30T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
872253,WALTON,2024-01-30T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
872253,WALTON,2024-01-30T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
872253,WALTON,2024-01-30T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
872253,WALTON,2024-01-30T03:30:00.000+00:00,busbar,,L3 Active Power,kW,32.33
872253,WALTON,2024-01-30T03:30:00.000+00:00,busbar,,L2 Active Power,kW,58.11
872253,WALTON,2024-01-30T03:30:00.000+00:00,busbar,,L1 Active Power,kW,30.52
872253,WALTON,2024-01-30T03:30:00.000+00:00,busbar,,N Current (RMS),A,121.9
872253,WALTON,2024-01-30T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
872253,WALTON,2024-01-30T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,239.8
872253,WALTON,2024-01-30T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
872253,WALTON,2024-01-30T03:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-30T03:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.17
872253,WALTON,2024-01-30T03:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.08
872253,WALTON,2024-01-30T03:20:00.000+00:00,feeder,07,L3 Active Power,kW,-0.05
872253,WALTON,2024-01-30T03:20:00.000+00:00,feeder,07,L2 Active Power,kW,0.31
872253,WALTON,2024-01-30T03:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.01
872253,WALTON,2024-01-30T03:20:00.000+00:00,feeder,07,N Current (RMS),A,1.8
872253,WALTON,2024-01-30T03:20:00.000+00:00,feeder,07,L3 Current (RMS),A,0.9
872253,WALTON,2024-01-30T03:20:00.000+00:00,feeder,07,L2 Current (RMS),A,1.9
872253,WALTON,2024-01-30T03:20:00.000+00:00,feeder,07,L1 Current (RMS),A,0.8
872253,WALTON,2024-01-30T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.64
872253,WALTON,2024-01-30T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.49
872253,WALTON,2024-01-30T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.52
872253,WALTON,2024-01-30T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.28
872253,WALTON,2024-01-30T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.47
872253,WALTON,2024-01-30T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,14.51
872253,WALTON,2024-01-30T03:20:00.000+00:00,feeder,05,N Current (RMS),A,36.0
872253,WALTON,2024-01-30T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,33.6
872253,WALTON,2024-01-30T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,56.7
872253,WALTON,2024-01-30T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,60.4
872253,WALTON,2024-01-30T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
872253,WALTON,2024-01-30T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.34
872253,WALTON,2024-01-30T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.71
872253,WALTON,2024-01-30T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.86
872253,WALTON,2024-01-30T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,27.45
872253,WALTON,2024-01-30T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.96
872253,WALTON,2024-01-30T03:20:00.000+00:00,feeder,04,N Current (RMS),A,80.9
872253,WALTON,2024-01-30T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,36.8
872253,WALTON,2024-01-30T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,112.1
872253,WALTON,2024-01-30T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,29.1
872253,WALTON,2024-01-30T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
872253,WALTON,2024-01-30T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.16
872253,WALTON,2024-01-30T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
872253,WALTON,2024-01-30T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.37
872253,WALTON,2024-01-30T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.09
872253,WALTON,2024-01-30T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.32
872253,WALTON,2024-01-30T03:20:00.000+00:00,feeder,03,N Current (RMS),A,27.8
872253,WALTON,2024-01-30T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.2
872253,WALTON,2024-01-30T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,42.2
872253,WALTON,2024-01-30T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.6
872253,WALTON,2024-01-30T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.05
872253,WALTON,2024-01-30T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
872253,WALTON,2024-01-30T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
872253,WALTON,2024-01-30T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.5
872253,WALTON,2024-01-30T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.74
872253,WALTON,2024-01-30T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.22
872253,WALTON,2024-01-30T03:20:00.000+00:00,feeder,02,N Current (RMS),A,24.3
872253,WALTON,2024-01-30T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,47.0
872253,WALTON,2024-01-30T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.5
872253,WALTON,2024-01-30T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,37.7
872253,WALTON,2024-01-30T03:20:00.000+00:00,transformer,,Temperature,C,20.5
872253,WALTON,2024-01-30T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
872253,WALTON,2024-01-30T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
872253,WALTON,2024-01-30T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
872253,WALTON,2024-01-30T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
872253,WALTON,2024-01-30T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
872253,WALTON,2024-01-30T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
872253,WALTON,2024-01-30T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
872253,WALTON,2024-01-30T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
872253,WALTON,2024-01-30T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
872253,WALTON,2024-01-30T03:20:00.000+00:00,busbar,,L3 Active Power,kW,30.97
872253,WALTON,2024-01-30T03:20:00.000+00:00,busbar,,L2 Active Power,kW,59.06
872253,WALTON,2024-01-30T03:20:00.000+00:00,busbar,,L1 Active Power,kW,34.02
872253,WALTON,2024-01-30T03:20:00.000+00:00,busbar,,N Current (RMS),A,126.5
872253,WALTON,2024-01-30T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
872253,WALTON,2024-01-30T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.8
872253,WALTON,2024-01-30T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
872253,WALTON,2024-01-30T03:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-30T03:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.14
872253,WALTON,2024-01-30T03:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.07
872253,WALTON,2024-01-30T03:10:00.000+00:00,feeder,07,L3 Active Power,kW,-0.05
872253,WALTON,2024-01-30T03:10:00.000+00:00,feeder,07,L2 Active Power,kW,0.35
872253,WALTON,2024-01-30T03:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.01
872253,WALTON,2024-01-30T03:10:00.000+00:00,feeder,07,N Current (RMS),A,3.8
872253,WALTON,2024-01-30T03:10:00.000+00:00,feeder,07,L3 Current (RMS),A,6.5
872253,WALTON,2024-01-30T03:10:00.000+00:00,feeder,07,L2 Current (RMS),A,9.4
872253,WALTON,2024-01-30T03:10:00.000+00:00,feeder,07,L1 Current (RMS),A,9.5
872253,WALTON,2024-01-30T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.08
872253,WALTON,2024-01-30T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.47
872253,WALTON,2024-01-30T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.63
872253,WALTON,2024-01-30T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.07
872253,WALTON,2024-01-30T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.18
872253,WALTON,2024-01-30T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,15.81
872253,WALTON,2024-01-30T03:10:00.000+00:00,feeder,05,N Current (RMS),A,39.5
872253,WALTON,2024-01-30T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,34.6
872253,WALTON,2024-01-30T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,57.9
872253,WALTON,2024-01-30T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,65.3
872253,WALTON,2024-01-30T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
872253,WALTON,2024-01-30T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.98
872253,WALTON,2024-01-30T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
872253,WALTON,2024-01-30T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.38
872253,WALTON,2024-01-30T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,25.39
872253,WALTON,2024-01-30T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.73
872253,WALTON,2024-01-30T03:10:00.000+00:00,feeder,04,N Current (RMS),A,69.2
872253,WALTON,2024-01-30T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,39.6
872253,WALTON,2024-01-30T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,104.0
872253,WALTON,2024-01-30T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,28.2
872253,WALTON,2024-01-30T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
872253,WALTON,2024-01-30T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.38
872253,WALTON,2024-01-30T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
872253,WALTON,2024-01-30T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.22
872253,WALTON,2024-01-30T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
872253,WALTON,2024-01-30T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.5
872253,WALTON,2024-01-30T03:10:00.000+00:00,feeder,03,N Current (RMS),A,28.2
872253,WALTON,2024-01-30T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.7
872253,WALTON,2024-01-30T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,42.0
872253,WALTON,2024-01-30T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.5
872253,WALTON,2024-01-30T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
872253,WALTON,2024-01-30T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
872253,WALTON,2024-01-30T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
872253,WALTON,2024-01-30T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.72
872253,WALTON,2024-01-30T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.9
872253,WALTON,2024-01-30T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.64
872253,WALTON,2024-01-30T03:10:00.000+00:00,feeder,02,N Current (RMS),A,27.7
872253,WALTON,2024-01-30T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,52.8
872253,WALTON,2024-01-30T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.8
872253,WALTON,2024-01-30T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,40.7
872253,WALTON,2024-01-30T03:10:00.000+00:00,transformer,,Temperature,C,20.7
872253,WALTON,2024-01-30T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
872253,WALTON,2024-01-30T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
872253,WALTON,2024-01-30T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
872253,WALTON,2024-01-30T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
872253,WALTON,2024-01-30T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
872253,WALTON,2024-01-30T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
872253,WALTON,2024-01-30T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
872253,WALTON,2024-01-30T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
872253,WALTON,2024-01-30T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
872253,WALTON,2024-01-30T03:10:00.000+00:00,busbar,,L3 Active Power,kW,32.35
872253,WALTON,2024-01-30T03:10:00.000+00:00,busbar,,L2 Active Power,kW,56.83
872253,WALTON,2024-01-30T03:10:00.000+00:00,busbar,,L1 Active Power,kW,34.7
872253,WALTON,2024-01-30T03:10:00.000+00:00,busbar,,N Current (RMS),A,114.1
872253,WALTON,2024-01-30T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
872253,WALTON,2024-01-30T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.9
872253,WALTON,2024-01-30T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
872253,WALTON,2024-01-30T03:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-30T03:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.26
872253,WALTON,2024-01-30T03:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.07
872253,WALTON,2024-01-30T03:00:00.000+00:00,feeder,07,L3 Active Power,kW,-0.05
872253,WALTON,2024-01-30T03:00:00.000+00:00,feeder,07,L2 Active Power,kW,0.43
872253,WALTON,2024-01-30T03:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.01
872253,WALTON,2024-01-30T03:00:00.000+00:00,feeder,07,N Current (RMS),A,4.1
872253,WALTON,2024-01-30T03:00:00.000+00:00,feeder,07,L3 Current (RMS),A,6.5
872253,WALTON,2024-01-30T03:00:00.000+00:00,feeder,07,L2 Current (RMS),A,9.4
872253,WALTON,2024-01-30T03:00:00.000+00:00,feeder,07,L1 Current (RMS),A,9.3
872253,WALTON,2024-01-30T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.33
872253,WALTON,2024-01-30T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.67
872253,WALTON,2024-01-30T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.25
872253,WALTON,2024-01-30T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.4
872253,WALTON,2024-01-30T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.97
872253,WALTON,2024-01-30T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,17.58
872253,WALTON,2024-01-30T03:00:00.000+00:00,feeder,05,N Current (RMS),A,41.4
872253,WALTON,2024-01-30T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,39.3
872253,WALTON,2024-01-30T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,57.0
872253,WALTON,2024-01-30T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,72.9
872253,WALTON,2024-01-30T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.24
872253,WALTON,2024-01-30T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.32
872253,WALTON,2024-01-30T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.99
872253,WALTON,2024-01-30T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.03
872253,WALTON,2024-01-30T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,25.65
872253,WALTON,2024-01-30T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.23
872253,WALTON,2024-01-30T03:00:00.000+00:00,feeder,04,N Current (RMS),A,71.7
872253,WALTON,2024-01-30T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,42.3
872253,WALTON,2024-01-30T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,105.0
872253,WALTON,2024-01-30T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,34.3
872253,WALTON,2024-01-30T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
872253,WALTON,2024-01-30T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.56
872253,WALTON,2024-01-30T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
872253,WALTON,2024-01-30T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.05
872253,WALTON,2024-01-30T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.2
872253,WALTON,2024-01-30T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.28
872253,WALTON,2024-01-30T03:00:00.000+00:00,feeder,03,N Current (RMS),A,29.0
872253,WALTON,2024-01-30T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.0
872253,WALTON,2024-01-30T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,42.8
872253,WALTON,2024-01-30T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.7
872253,WALTON,2024-01-30T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
872253,WALTON,2024-01-30T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
872253,WALTON,2024-01-30T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
872253,WALTON,2024-01-30T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.15
872253,WALTON,2024-01-30T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.41
872253,WALTON,2024-01-30T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.84
872253,WALTON,2024-01-30T03:00:00.000+00:00,feeder,02,N Current (RMS),A,30.2
872253,WALTON,2024-01-30T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,57.1
872253,WALTON,2024-01-30T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.0
872253,WALTON,2024-01-30T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,40.9
872253,WALTON,2024-01-30T03:00:00.000+00:00,transformer,,Temperature,C,20.8
872253,WALTON,2024-01-30T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
872253,WALTON,2024-01-30T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
872253,WALTON,2024-01-30T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
872253,WALTON,2024-01-30T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
872253,WALTON,2024-01-30T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
872253,WALTON,2024-01-30T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
872253,WALTON,2024-01-30T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
872253,WALTON,2024-01-30T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.41
872253,WALTON,2024-01-30T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
872253,WALTON,2024-01-30T03:00:00.000+00:00,busbar,,L3 Active Power,kW,35.57
872253,WALTON,2024-01-30T03:00:00.000+00:00,busbar,,L2 Active Power,kW,56.65
872253,WALTON,2024-01-30T03:00:00.000+00:00,busbar,,L1 Active Power,kW,37.96
872253,WALTON,2024-01-30T03:00:00.000+00:00,busbar,,N Current (RMS),A,109.6
872253,WALTON,2024-01-30T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
872253,WALTON,2024-01-30T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.2
872253,WALTON,2024-01-30T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
872253,WALTON,2024-01-30T02:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-30T02:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.3
872253,WALTON,2024-01-30T02:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.07
872253,WALTON,2024-01-30T02:50:00.000+00:00,feeder,07,L3 Active Power,kW,-0.06
872253,WALTON,2024-01-30T02:50:00.000+00:00,feeder,07,L2 Active Power,kW,0.39
872253,WALTON,2024-01-30T02:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.01
872253,WALTON,2024-01-30T02:50:00.000+00:00,feeder,07,N Current (RMS),A,4.2
872253,WALTON,2024-01-30T02:50:00.000+00:00,feeder,07,L3 Current (RMS),A,7.1
872253,WALTON,2024-01-30T02:50:00.000+00:00,feeder,07,L2 Current (RMS),A,10.4
872253,WALTON,2024-01-30T02:50:00.000+00:00,feeder,07,L1 Current (RMS),A,10.4
872253,WALTON,2024-01-30T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.18
872253,WALTON,2024-01-30T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.55
872253,WALTON,2024-01-30T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.71
872253,WALTON,2024-01-30T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.99
872253,WALTON,2024-01-30T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,14.21
872253,WALTON,2024-01-30T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,18.12
872253,WALTON,2024-01-30T02:50:00.000+00:00,feeder,05,N Current (RMS),A,37.2
872253,WALTON,2024-01-30T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,45.6
872253,WALTON,2024-01-30T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,62.3
872253,WALTON,2024-01-30T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,74.4
872253,WALTON,2024-01-30T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
872253,WALTON,2024-01-30T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.73
872253,WALTON,2024-01-30T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.34
872253,WALTON,2024-01-30T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.28
872253,WALTON,2024-01-30T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,25.56
872253,WALTON,2024-01-30T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.69
872253,WALTON,2024-01-30T02:50:00.000+00:00,feeder,04,N Current (RMS),A,75.1
872253,WALTON,2024-01-30T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,39.6
872253,WALTON,2024-01-30T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,104.8
872253,WALTON,2024-01-30T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.4
872253,WALTON,2024-01-30T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
872253,WALTON,2024-01-30T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.28
872253,WALTON,2024-01-30T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
872253,WALTON,2024-01-30T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.09
872253,WALTON,2024-01-30T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.06
872253,WALTON,2024-01-30T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.01
872253,WALTON,2024-01-30T02:50:00.000+00:00,feeder,03,N Current (RMS),A,27.0
872253,WALTON,2024-01-30T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.2
872253,WALTON,2024-01-30T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,42.2
872253,WALTON,2024-01-30T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.4
872253,WALTON,2024-01-30T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.29
872253,WALTON,2024-01-30T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
872253,WALTON,2024-01-30T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
872253,WALTON,2024-01-30T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.1
872253,WALTON,2024-01-30T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.5
872253,WALTON,2024-01-30T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.36
872253,WALTON,2024-01-30T02:50:00.000+00:00,feeder,02,N Current (RMS),A,29.5
872253,WALTON,2024-01-30T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,56.4
872253,WALTON,2024-01-30T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.9
872253,WALTON,2024-01-30T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,40.5
872253,WALTON,2024-01-30T02:50:00.000+00:00,transformer,,Temperature,C,20.9
872253,WALTON,2024-01-30T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
872253,WALTON,2024-01-30T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
872253,WALTON,2024-01-30T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
872253,WALTON,2024-01-30T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
872253,WALTON,2024-01-30T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
872253,WALTON,2024-01-30T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
872253,WALTON,2024-01-30T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
872253,WALTON,2024-01-30T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
872253,WALTON,2024-01-30T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
872253,WALTON,2024-01-30T02:50:00.000+00:00,busbar,,L3 Active Power,kW,36.4
872253,WALTON,2024-01-30T02:50:00.000+00:00,busbar,,L2 Active Power,kW,57.72
872253,WALTON,2024-01-30T02:50:00.000+00:00,busbar,,L1 Active Power,kW,35.2
872253,WALTON,2024-01-30T02:50:00.000+00:00,busbar,,N Current (RMS),A,106.2
872253,WALTON,2024-01-30T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
872253,WALTON,2024-01-30T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.4
872253,WALTON,2024-01-30T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
872253,WALTON,2024-01-30T02:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-30T02:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.22
872253,WALTON,2024-01-30T02:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.08
872253,WALTON,2024-01-30T02:40:00.000+00:00,feeder,07,L3 Active Power,kW,-0.06
872253,WALTON,2024-01-30T02:40:00.000+00:00,feeder,07,L2 Active Power,kW,0.49
872253,WALTON,2024-01-30T02:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.01
872253,WALTON,2024-01-30T02:40:00.000+00:00,feeder,07,N Current (RMS),A,2.6
872253,WALTON,2024-01-30T02:40:00.000+00:00,feeder,07,L3 Current (RMS),A,2.2
872253,WALTON,2024-01-30T02:40:00.000+00:00,feeder,07,L2 Current (RMS),A,3.6
872253,WALTON,2024-01-30T02:40:00.000+00:00,feeder,07,L1 Current (RMS),A,2.8
872253,WALTON,2024-01-30T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.28
872253,WALTON,2024-01-30T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.41
872253,WALTON,2024-01-30T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.5
872253,WALTON,2024-01-30T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.55
872253,WALTON,2024-01-30T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,14.8
872253,WALTON,2024-01-30T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,18.57
872253,WALTON,2024-01-30T02:40:00.000+00:00,feeder,05,N Current (RMS),A,35.4
872253,WALTON,2024-01-30T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,46.2
872253,WALTON,2024-01-30T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,62.1
872253,WALTON,2024-01-30T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,76.1
872253,WALTON,2024-01-30T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
872253,WALTON,2024-01-30T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.77
872253,WALTON,2024-01-30T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
872253,WALTON,2024-01-30T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.85
872253,WALTON,2024-01-30T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,25.33
872253,WALTON,2024-01-30T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.88
872253,WALTON,2024-01-30T02:40:00.000+00:00,feeder,04,N Current (RMS),A,75.5
872253,WALTON,2024-01-30T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,32.9
872253,WALTON,2024-01-30T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,104.0
872253,WALTON,2024-01-30T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,21.0
872253,WALTON,2024-01-30T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
872253,WALTON,2024-01-30T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.4
872253,WALTON,2024-01-30T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
872253,WALTON,2024-01-30T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.91
872253,WALTON,2024-01-30T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.94
872253,WALTON,2024-01-30T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.39
872253,WALTON,2024-01-30T02:40:00.000+00:00,feeder,03,N Current (RMS),A,27.4
872253,WALTON,2024-01-30T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.7
872253,WALTON,2024-01-30T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,41.9
872253,WALTON,2024-01-30T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.4
872253,WALTON,2024-01-30T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
872253,WALTON,2024-01-30T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
872253,WALTON,2024-01-30T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
872253,WALTON,2024-01-30T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.58
