Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872253,WALTON,2024-01-30T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.73
872253,WALTON,2024-01-30T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.96
872253,WALTON,2024-01-30T02:40:00.000+00:00,feeder,02,N Current (RMS),A,31.2
872253,WALTON,2024-01-30T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,57.9
872253,WALTON,2024-01-30T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.9
872253,WALTON,2024-01-30T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.2
872253,WALTON,2024-01-30T02:40:00.000+00:00,transformer,,Temperature,C,21.0
872253,WALTON,2024-01-30T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
872253,WALTON,2024-01-30T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
872253,WALTON,2024-01-30T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
872253,WALTON,2024-01-30T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
872253,WALTON,2024-01-30T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
872253,WALTON,2024-01-30T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
872253,WALTON,2024-01-30T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
872253,WALTON,2024-01-30T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
872253,WALTON,2024-01-30T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
872253,WALTON,2024-01-30T02:40:00.000+00:00,busbar,,L3 Active Power,kW,36.83
872253,WALTON,2024-01-30T02:40:00.000+00:00,busbar,,L2 Active Power,kW,58.29
872253,WALTON,2024-01-30T02:40:00.000+00:00,busbar,,L1 Active Power,kW,34.81
872253,WALTON,2024-01-30T02:40:00.000+00:00,busbar,,N Current (RMS),A,105.6
872253,WALTON,2024-01-30T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
872253,WALTON,2024-01-30T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.2
872253,WALTON,2024-01-30T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
872253,WALTON,2024-01-30T02:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-30T02:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.09
872253,WALTON,2024-01-30T02:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.08
872253,WALTON,2024-01-30T02:30:00.000+00:00,feeder,07,L3 Active Power,kW,-0.05
872253,WALTON,2024-01-30T02:30:00.000+00:00,feeder,07,L2 Active Power,kW,0.52
872253,WALTON,2024-01-30T02:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.01
872253,WALTON,2024-01-30T02:30:00.000+00:00,feeder,07,N Current (RMS),A,2.8
872253,WALTON,2024-01-30T02:30:00.000+00:00,feeder,07,L3 Current (RMS),A,2.3
872253,WALTON,2024-01-30T02:30:00.000+00:00,feeder,07,L2 Current (RMS),A,3.7
872253,WALTON,2024-01-30T02:30:00.000+00:00,feeder,07,L1 Current (RMS),A,2.7
872253,WALTON,2024-01-30T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.15
872253,WALTON,2024-01-30T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.42
872253,WALTON,2024-01-30T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.65
872253,WALTON,2024-01-30T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.62
872253,WALTON,2024-01-30T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.35
872253,WALTON,2024-01-30T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,17.83
872253,WALTON,2024-01-30T02:30:00.000+00:00,feeder,05,N Current (RMS),A,42.0
872253,WALTON,2024-01-30T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,34.9
872253,WALTON,2024-01-30T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,60.4
872253,WALTON,2024-01-30T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,73.2
872253,WALTON,2024-01-30T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
872253,WALTON,2024-01-30T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.15
872253,WALTON,2024-01-30T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
872253,WALTON,2024-01-30T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.27
872253,WALTON,2024-01-30T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,26.01
872253,WALTON,2024-01-30T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.03
872253,WALTON,2024-01-30T02:30:00.000+00:00,feeder,04,N Current (RMS),A,76.0
872253,WALTON,2024-01-30T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,34.5
872253,WALTON,2024-01-30T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,106.8
872253,WALTON,2024-01-30T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,25.5
872253,WALTON,2024-01-30T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
872253,WALTON,2024-01-30T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.41
872253,WALTON,2024-01-30T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
872253,WALTON,2024-01-30T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.62
872253,WALTON,2024-01-30T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.07
872253,WALTON,2024-01-30T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.35
872253,WALTON,2024-01-30T02:30:00.000+00:00,feeder,03,N Current (RMS),A,29.0
872253,WALTON,2024-01-30T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.2
872253,WALTON,2024-01-30T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,42.4
872253,WALTON,2024-01-30T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.3
872253,WALTON,2024-01-30T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
872253,WALTON,2024-01-30T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
872253,WALTON,2024-01-30T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
872253,WALTON,2024-01-30T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.88
872253,WALTON,2024-01-30T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.79
872253,WALTON,2024-01-30T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.39
872253,WALTON,2024-01-30T02:30:00.000+00:00,feeder,02,N Current (RMS),A,27.0
872253,WALTON,2024-01-30T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,55.3
872253,WALTON,2024-01-30T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.1
872253,WALTON,2024-01-30T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.9
872253,WALTON,2024-01-30T02:30:00.000+00:00,transformer,,Temperature,C,21.0
872253,WALTON,2024-01-30T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
872253,WALTON,2024-01-30T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
872253,WALTON,2024-01-30T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
872253,WALTON,2024-01-30T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
872253,WALTON,2024-01-30T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
872253,WALTON,2024-01-30T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
872253,WALTON,2024-01-30T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
872253,WALTON,2024-01-30T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
872253,WALTON,2024-01-30T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
872253,WALTON,2024-01-30T02:30:00.000+00:00,busbar,,L3 Active Power,kW,33.34
872253,WALTON,2024-01-30T02:30:00.000+00:00,busbar,,L2 Active Power,kW,58.76
872253,WALTON,2024-01-30T02:30:00.000+00:00,busbar,,L1 Active Power,kW,36.61
872253,WALTON,2024-01-30T02:30:00.000+00:00,busbar,,N Current (RMS),A,115.6
872253,WALTON,2024-01-30T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
872253,WALTON,2024-01-30T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.0
872253,WALTON,2024-01-30T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
872253,WALTON,2024-01-30T02:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-30T02:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.11
872253,WALTON,2024-01-30T02:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.08
872253,WALTON,2024-01-30T02:20:00.000+00:00,feeder,07,L3 Active Power,kW,-0.05
872253,WALTON,2024-01-30T02:20:00.000+00:00,feeder,07,L2 Active Power,kW,0.66
872253,WALTON,2024-01-30T02:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.02
872253,WALTON,2024-01-30T02:20:00.000+00:00,feeder,07,N Current (RMS),A,3.3
872253,WALTON,2024-01-30T02:20:00.000+00:00,feeder,07,L3 Current (RMS),A,2.6
872253,WALTON,2024-01-30T02:20:00.000+00:00,feeder,07,L2 Current (RMS),A,4.4
872253,WALTON,2024-01-30T02:20:00.000+00:00,feeder,07,L1 Current (RMS),A,3.1
872253,WALTON,2024-01-30T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.54
872253,WALTON,2024-01-30T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.35
872253,WALTON,2024-01-30T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.9
872253,WALTON,2024-01-30T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.19
872253,WALTON,2024-01-30T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.33
872253,WALTON,2024-01-30T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,18.46
872253,WALTON,2024-01-30T02:20:00.000+00:00,feeder,05,N Current (RMS),A,42.3
872253,WALTON,2024-01-30T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,36.4
872253,WALTON,2024-01-30T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,56.5
872253,WALTON,2024-01-30T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,76.6
872253,WALTON,2024-01-30T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.17
872253,WALTON,2024-01-30T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.89
872253,WALTON,2024-01-30T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.75
872253,WALTON,2024-01-30T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.12
872253,WALTON,2024-01-30T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,25.88
872253,WALTON,2024-01-30T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.57
872253,WALTON,2024-01-30T02:20:00.000+00:00,feeder,04,N Current (RMS),A,81.0
872253,WALTON,2024-01-30T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,30.0
872253,WALTON,2024-01-30T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,106.2
872253,WALTON,2024-01-30T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.9
872253,WALTON,2024-01-30T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
872253,WALTON,2024-01-30T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.41
872253,WALTON,2024-01-30T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
872253,WALTON,2024-01-30T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.87
872253,WALTON,2024-01-30T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.27
872253,WALTON,2024-01-30T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.45
872253,WALTON,2024-01-30T02:20:00.000+00:00,feeder,03,N Current (RMS),A,30.5
872253,WALTON,2024-01-30T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.7
872253,WALTON,2024-01-30T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,43.2
872253,WALTON,2024-01-30T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.6
872253,WALTON,2024-01-30T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
872253,WALTON,2024-01-30T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
872253,WALTON,2024-01-30T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.23
872253,WALTON,2024-01-30T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.9
872253,WALTON,2024-01-30T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.97
872253,WALTON,2024-01-30T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.86
872253,WALTON,2024-01-30T02:20:00.000+00:00,feeder,02,N Current (RMS),A,26.3
872253,WALTON,2024-01-30T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,53.0
872253,WALTON,2024-01-30T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.8
872253,WALTON,2024-01-30T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,37.1
872253,WALTON,2024-01-30T02:20:00.000+00:00,transformer,,Temperature,C,21.0
872253,WALTON,2024-01-30T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
872253,WALTON,2024-01-30T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
872253,WALTON,2024-01-30T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
872253,WALTON,2024-01-30T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
872253,WALTON,2024-01-30T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
872253,WALTON,2024-01-30T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
872253,WALTON,2024-01-30T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
872253,WALTON,2024-01-30T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
872253,WALTON,2024-01-30T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
872253,WALTON,2024-01-30T02:20:00.000+00:00,busbar,,L3 Active Power,kW,31.02
872253,WALTON,2024-01-30T02:20:00.000+00:00,busbar,,L2 Active Power,kW,58.12
872253,WALTON,2024-01-30T02:20:00.000+00:00,busbar,,L1 Active Power,kW,37.36
872253,WALTON,2024-01-30T02:20:00.000+00:00,busbar,,N Current (RMS),A,122.2
872253,WALTON,2024-01-30T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
872253,WALTON,2024-01-30T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.4
872253,WALTON,2024-01-30T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
872253,WALTON,2024-01-30T02:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-30T02:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.21
872253,WALTON,2024-01-30T02:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.07
872253,WALTON,2024-01-30T02:10:00.000+00:00,feeder,07,L3 Active Power,kW,-0.05
872253,WALTON,2024-01-30T02:10:00.000+00:00,feeder,07,L2 Active Power,kW,0.75
872253,WALTON,2024-01-30T02:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.03
872253,WALTON,2024-01-30T02:10:00.000+00:00,feeder,07,N Current (RMS),A,3.3
872253,WALTON,2024-01-30T02:10:00.000+00:00,feeder,07,L3 Current (RMS),A,1.8
872253,WALTON,2024-01-30T02:10:00.000+00:00,feeder,07,L2 Current (RMS),A,4.1
872253,WALTON,2024-01-30T02:10:00.000+00:00,feeder,07,L1 Current (RMS),A,2.2
872253,WALTON,2024-01-30T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.06
872253,WALTON,2024-01-30T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.23
872253,WALTON,2024-01-30T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.41
872253,WALTON,2024-01-30T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.07
872253,WALTON,2024-01-30T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.21
872253,WALTON,2024-01-30T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,22.98
872253,WALTON,2024-01-30T02:10:00.000+00:00,feeder,05,N Current (RMS),A,54.4
872253,WALTON,2024-01-30T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,36.3
872253,WALTON,2024-01-30T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,55.9
872253,WALTON,2024-01-30T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,94.1
872253,WALTON,2024-01-30T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.6
872253,WALTON,2024-01-30T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.66
872253,WALTON,2024-01-30T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
872253,WALTON,2024-01-30T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.14
872253,WALTON,2024-01-30T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,25.92
872253,WALTON,2024-01-30T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.92
872253,WALTON,2024-01-30T02:10:00.000+00:00,feeder,04,N Current (RMS),A,70.3
872253,WALTON,2024-01-30T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,42.0
872253,WALTON,2024-01-30T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,106.6
872253,WALTON,2024-01-30T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,25.2
872253,WALTON,2024-01-30T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
872253,WALTON,2024-01-30T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.29
872253,WALTON,2024-01-30T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
872253,WALTON,2024-01-30T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.01
872253,WALTON,2024-01-30T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.18
872253,WALTON,2024-01-30T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.94
872253,WALTON,2024-01-30T02:10:00.000+00:00,feeder,03,N Current (RMS),A,33.2
872253,WALTON,2024-01-30T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.2
872253,WALTON,2024-01-30T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,47.1
872253,WALTON,2024-01-30T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.8
872253,WALTON,2024-01-30T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.15
872253,WALTON,2024-01-30T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
872253,WALTON,2024-01-30T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
872253,WALTON,2024-01-30T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.72
872253,WALTON,2024-01-30T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.38
872253,WALTON,2024-01-30T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.98
872253,WALTON,2024-01-30T02:10:00.000+00:00,feeder,02,N Current (RMS),A,26.6
872253,WALTON,2024-01-30T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,54.0
872253,WALTON,2024-01-30T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.4
872253,WALTON,2024-01-30T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.1
872253,WALTON,2024-01-30T02:10:00.000+00:00,transformer,,Temperature,C,21.0
872253,WALTON,2024-01-30T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
872253,WALTON,2024-01-30T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
872253,WALTON,2024-01-30T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
872253,WALTON,2024-01-30T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
872253,WALTON,2024-01-30T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
872253,WALTON,2024-01-30T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
872253,WALTON,2024-01-30T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
872253,WALTON,2024-01-30T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
872253,WALTON,2024-01-30T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
872253,WALTON,2024-01-30T02:10:00.000+00:00,busbar,,L3 Active Power,kW,34.9
872253,WALTON,2024-01-30T02:10:00.000+00:00,busbar,,L2 Active Power,kW,58.45
872253,WALTON,2024-01-30T02:10:00.000+00:00,busbar,,L1 Active Power,kW,41.85
872253,WALTON,2024-01-30T02:10:00.000+00:00,busbar,,N Current (RMS),A,105.7
872253,WALTON,2024-01-30T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
872253,WALTON,2024-01-30T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.3
872253,WALTON,2024-01-30T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
872253,WALTON,2024-01-30T02:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-30T02:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.28
872253,WALTON,2024-01-30T02:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.07
872253,WALTON,2024-01-30T02:00:00.000+00:00,feeder,07,L3 Active Power,kW,-0.05
872253,WALTON,2024-01-30T02:00:00.000+00:00,feeder,07,L2 Active Power,kW,0.42
872253,WALTON,2024-01-30T02:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.02
872253,WALTON,2024-01-30T02:00:00.000+00:00,feeder,07,N Current (RMS),A,2.2
872253,WALTON,2024-01-30T02:00:00.000+00:00,feeder,07,L3 Current (RMS),A,1.8
872253,WALTON,2024-01-30T02:00:00.000+00:00,feeder,07,L2 Current (RMS),A,3.4
872253,WALTON,2024-01-30T02:00:00.000+00:00,feeder,07,L1 Current (RMS),A,2.5
872253,WALTON,2024-01-30T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.96
872253,WALTON,2024-01-30T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.29
872253,WALTON,2024-01-30T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.7
872253,WALTON,2024-01-30T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.69
872253,WALTON,2024-01-30T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,14.17
872253,WALTON,2024-01-30T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,24.28
872253,WALTON,2024-01-30T02:00:00.000+00:00,feeder,05,N Current (RMS),A,54.1
872253,WALTON,2024-01-30T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,43.0
872253,WALTON,2024-01-30T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,59.7
872253,WALTON,2024-01-30T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,99.6
872253,WALTON,2024-01-30T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.59
872253,WALTON,2024-01-30T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.86
872253,WALTON,2024-01-30T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.23
872253,WALTON,2024-01-30T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.55
872253,WALTON,2024-01-30T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,25.72
872253,WALTON,2024-01-30T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.06
872253,WALTON,2024-01-30T02:00:00.000+00:00,feeder,04,N Current (RMS),A,70.5
872253,WALTON,2024-01-30T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,43.6
872253,WALTON,2024-01-30T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,105.9
872253,WALTON,2024-01-30T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,25.9
872253,WALTON,2024-01-30T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
872253,WALTON,2024-01-30T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.25
872253,WALTON,2024-01-30T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
872253,WALTON,2024-01-30T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.65
872253,WALTON,2024-01-30T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.05
872253,WALTON,2024-01-30T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.11
872253,WALTON,2024-01-30T02:00:00.000+00:00,feeder,03,N Current (RMS),A,35.3
872253,WALTON,2024-01-30T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.7
872253,WALTON,2024-01-30T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,50.3
872253,WALTON,2024-01-30T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.5
872253,WALTON,2024-01-30T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.05
872253,WALTON,2024-01-30T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
872253,WALTON,2024-01-30T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
872253,WALTON,2024-01-30T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.66
872253,WALTON,2024-01-30T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.41
872253,WALTON,2024-01-30T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.49
872253,WALTON,2024-01-30T02:00:00.000+00:00,feeder,02,N Current (RMS),A,42.6
872253,WALTON,2024-01-30T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,69.0
872253,WALTON,2024-01-30T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.7
872253,WALTON,2024-01-30T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.2
872253,WALTON,2024-01-30T02:00:00.000+00:00,transformer,,Temperature,C,21.0
872253,WALTON,2024-01-30T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
872253,WALTON,2024-01-30T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
872253,WALTON,2024-01-30T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
872253,WALTON,2024-01-30T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
872253,WALTON,2024-01-30T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
872253,WALTON,2024-01-30T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
872253,WALTON,2024-01-30T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
872253,WALTON,2024-01-30T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
872253,WALTON,2024-01-30T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
872253,WALTON,2024-01-30T02:00:00.000+00:00,busbar,,L3 Active Power,kW,40.5
872253,WALTON,2024-01-30T02:00:00.000+00:00,busbar,,L2 Active Power,kW,59.77
872253,WALTON,2024-01-30T02:00:00.000+00:00,busbar,,L1 Active Power,kW,42.96
872253,WALTON,2024-01-30T02:00:00.000+00:00,busbar,,N Current (RMS),A,100.0
872253,WALTON,2024-01-30T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
872253,WALTON,2024-01-30T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.8
872253,WALTON,2024-01-30T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
872253,WALTON,2024-01-30T01:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.04
872253,WALTON,2024-01-30T01:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.28
872253,WALTON,2024-01-30T01:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.07
872253,WALTON,2024-01-30T01:50:00.000+00:00,feeder,07,L3 Active Power,kW,-0.06
872253,WALTON,2024-01-30T01:50:00.000+00:00,feeder,07,L2 Active Power,kW,0.38
872253,WALTON,2024-01-30T01:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.03
872253,WALTON,2024-01-30T01:50:00.000+00:00,feeder,07,N Current (RMS),A,2.8
872253,WALTON,2024-01-30T01:50:00.000+00:00,feeder,07,L3 Current (RMS),A,3.9
872253,WALTON,2024-01-30T01:50:00.000+00:00,feeder,07,L2 Current (RMS),A,5.7
872253,WALTON,2024-01-30T01:50:00.000+00:00,feeder,07,L1 Current (RMS),A,5.3
872253,WALTON,2024-01-30T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.4
872253,WALTON,2024-01-30T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.05
872253,WALTON,2024-01-30T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.11
872253,WALTON,2024-01-30T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.37
872253,WALTON,2024-01-30T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,15.72
872253,WALTON,2024-01-30T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,27.56
872253,WALTON,2024-01-30T01:50:00.000+00:00,feeder,05,N Current (RMS),A,65.0
872253,WALTON,2024-01-30T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,42.2
872253,WALTON,2024-01-30T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,66.6
872253,WALTON,2024-01-30T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,113.2
872253,WALTON,2024-01-30T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.77
872253,WALTON,2024-01-30T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.71
872253,WALTON,2024-01-30T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.9
872253,WALTON,2024-01-30T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.14
872253,WALTON,2024-01-30T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,27.94
872253,WALTON,2024-01-30T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.35
872253,WALTON,2024-01-30T01:50:00.000+00:00,feeder,04,N Current (RMS),A,81.7
872253,WALTON,2024-01-30T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,42.4
872253,WALTON,2024-01-30T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,115.2
872253,WALTON,2024-01-30T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,35.7
872253,WALTON,2024-01-30T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
872253,WALTON,2024-01-30T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.03
872253,WALTON,2024-01-30T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
872253,WALTON,2024-01-30T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.33
872253,WALTON,2024-01-30T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.51
872253,WALTON,2024-01-30T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.29
872253,WALTON,2024-01-30T01:50:00.000+00:00,feeder,03,N Current (RMS),A,30.5
872253,WALTON,2024-01-30T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.0
872253,WALTON,2024-01-30T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,44.0
872253,WALTON,2024-01-30T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.2
872253,WALTON,2024-01-30T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.13
872253,WALTON,2024-01-30T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
872253,WALTON,2024-01-30T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
872253,WALTON,2024-01-30T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.96
872253,WALTON,2024-01-30T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.86
872253,WALTON,2024-01-30T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.9
872253,WALTON,2024-01-30T01:50:00.000+00:00,feeder,02,N Current (RMS),A,54.8
872253,WALTON,2024-01-30T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,83.7
872253,WALTON,2024-01-30T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.4
872253,WALTON,2024-01-30T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.6
872253,WALTON,2024-01-30T01:50:00.000+00:00,transformer,,Temperature,C,21.0
872253,WALTON,2024-01-30T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
872253,WALTON,2024-01-30T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
872253,WALTON,2024-01-30T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
872253,WALTON,2024-01-30T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
872253,WALTON,2024-01-30T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
872253,WALTON,2024-01-30T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
872253,WALTON,2024-01-30T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
872253,WALTON,2024-01-30T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
872253,WALTON,2024-01-30T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
872253,WALTON,2024-01-30T01:50:00.000+00:00,busbar,,L3 Active Power,kW,43.75
872253,WALTON,2024-01-30T01:50:00.000+00:00,busbar,,L2 Active Power,kW,62.4
872253,WALTON,2024-01-30T01:50:00.000+00:00,busbar,,L1 Active Power,kW,49.13
872253,WALTON,2024-01-30T01:50:00.000+00:00,busbar,,N Current (RMS),A,103.5
872253,WALTON,2024-01-30T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
872253,WALTON,2024-01-30T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,259.7
872253,WALTON,2024-01-30T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
872253,WALTON,2024-01-30T01:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.04
872253,WALTON,2024-01-30T01:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.14
872253,WALTON,2024-01-30T01:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.07
872253,WALTON,2024-01-30T01:40:00.000+00:00,feeder,07,L3 Active Power,kW,-0.05
872253,WALTON,2024-01-30T01:40:00.000+00:00,feeder,07,L2 Active Power,kW,0.46
872253,WALTON,2024-01-30T01:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.04
872253,WALTON,2024-01-30T01:40:00.000+00:00,feeder,07,N Current (RMS),A,2.6
872253,WALTON,2024-01-30T01:40:00.000+00:00,feeder,07,L3 Current (RMS),A,2.8
872253,WALTON,2024-01-30T01:40:00.000+00:00,feeder,07,L2 Current (RMS),A,4.2
872253,WALTON,2024-01-30T01:40:00.000+00:00,feeder,07,L1 Current (RMS),A,3.6
872253,WALTON,2024-01-30T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.07
872253,WALTON,2024-01-30T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.33
872253,WALTON,2024-01-30T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.23
872253,WALTON,2024-01-30T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.3
872253,WALTON,2024-01-30T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.77
872253,WALTON,2024-01-30T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,29.93
872253,WALTON,2024-01-30T01:40:00.000+00:00,feeder,05,N Current (RMS),A,75.2
872253,WALTON,2024-01-30T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,41.4
872253,WALTON,2024-01-30T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,58.4
872253,WALTON,2024-01-30T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,122.8
872253,WALTON,2024-01-30T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.19
872253,WALTON,2024-01-30T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.52
872253,WALTON,2024-01-30T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.46
872253,WALTON,2024-01-30T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.53
872253,WALTON,2024-01-30T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,28.24
872253,WALTON,2024-01-30T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.31
872253,WALTON,2024-01-30T01:40:00.000+00:00,feeder,04,N Current (RMS),A,86.6
872253,WALTON,2024-01-30T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,32.2
872253,WALTON,2024-01-30T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,116.1
872253,WALTON,2024-01-30T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,30.7
872253,WALTON,2024-01-30T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
872253,WALTON,2024-01-30T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.3
872253,WALTON,2024-01-30T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
872253,WALTON,2024-01-30T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.22
872253,WALTON,2024-01-30T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.17
872253,WALTON,2024-01-30T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.86
872253,WALTON,2024-01-30T01:40:00.000+00:00,feeder,03,N Current (RMS),A,25.5
872253,WALTON,2024-01-30T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.0
872253,WALTON,2024-01-30T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,43.0
872253,WALTON,2024-01-30T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.9
872253,WALTON,2024-01-30T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.17
872253,WALTON,2024-01-30T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.05
872253,WALTON,2024-01-30T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
872253,WALTON,2024-01-30T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,19.62
872253,WALTON,2024-01-30T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.86
872253,WALTON,2024-01-30T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.08
872253,WALTON,2024-01-30T01:40:00.000+00:00,feeder,02,N Current (RMS),A,49.6
872253,WALTON,2024-01-30T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,81.9
872253,WALTON,2024-01-30T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.0
872253,WALTON,2024-01-30T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,38.1
872253,WALTON,2024-01-30T01:40:00.000+00:00,transformer,,Temperature,C,21.0
872253,WALTON,2024-01-30T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
872253,WALTON,2024-01-30T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
872253,WALTON,2024-01-30T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
872253,WALTON,2024-01-30T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
872253,WALTON,2024-01-30T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
872253,WALTON,2024-01-30T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
872253,WALTON,2024-01-30T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
872253,WALTON,2024-01-30T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
872253,WALTON,2024-01-30T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
872253,WALTON,2024-01-30T01:40:00.000+00:00,busbar,,L3 Active Power,kW,42.62
872253,WALTON,2024-01-30T01:40:00.000+00:00,busbar,,L2 Active Power,kW,60.49
872253,WALTON,2024-01-30T01:40:00.000+00:00,busbar,,L1 Active Power,kW,50.22
872253,WALTON,2024-01-30T01:40:00.000+00:00,busbar,,N Current (RMS),A,95.8
872253,WALTON,2024-01-30T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
872253,WALTON,2024-01-30T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,251.5
872253,WALTON,2024-01-30T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.2
872253,WALTON,2024-01-30T01:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.04
872253,WALTON,2024-01-30T01:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.11
872253,WALTON,2024-01-30T01:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.07
872253,WALTON,2024-01-30T01:30:00.000+00:00,feeder,07,L3 Active Power,kW,-0.05
872253,WALTON,2024-01-30T01:30:00.000+00:00,feeder,07,L2 Active Power,kW,0.45
872253,WALTON,2024-01-30T01:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.04
872253,WALTON,2024-01-30T01:30:00.000+00:00,feeder,07,N Current (RMS),A,1.9
872253,WALTON,2024-01-30T01:30:00.000+00:00,feeder,07,L3 Current (RMS),A,0.9
872253,WALTON,2024-01-30T01:30:00.000+00:00,feeder,07,L2 Current (RMS),A,2.3
872253,WALTON,2024-01-30T01:30:00.000+00:00,feeder,07,L1 Current (RMS),A,1.1
872253,WALTON,2024-01-30T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.7
872253,WALTON,2024-01-30T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.24
872253,WALTON,2024-01-30T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.39
872253,WALTON,2024-01-30T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.18
872253,WALTON,2024-01-30T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.91
872253,WALTON,2024-01-30T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,29.98
872253,WALTON,2024-01-30T01:30:00.000+00:00,feeder,05,N Current (RMS),A,78.0
872253,WALTON,2024-01-30T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,36.4
872253,WALTON,2024-01-30T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,62.8
872253,WALTON,2024-01-30T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,122.8
872253,WALTON,2024-01-30T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.26
872253,WALTON,2024-01-30T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.69
872253,WALTON,2024-01-30T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.71
872253,WALTON,2024-01-30T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.78
872253,WALTON,2024-01-30T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,27.0
872253,WALTON,2024-01-30T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.88
872253,WALTON,2024-01-30T01:30:00.000+00:00,feeder,04,N Current (RMS),A,82.3
872253,WALTON,2024-01-30T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,32.7
872253,WALTON,2024-01-30T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,111.2
872253,WALTON,2024-01-30T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,33.0
872253,WALTON,2024-01-30T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
872253,WALTON,2024-01-30T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.33
872253,WALTON,2024-01-30T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
872253,WALTON,2024-01-30T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.79
872253,WALTON,2024-01-30T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.97
872253,WALTON,2024-01-30T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.34
872253,WALTON,2024-01-30T01:30:00.000+00:00,feeder,03,N Current (RMS),A,20.7
872253,WALTON,2024-01-30T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.1
872253,WALTON,2024-01-30T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,42.2
872253,WALTON,2024-01-30T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.8
872253,WALTON,2024-01-30T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.12
872253,WALTON,2024-01-30T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
872253,WALTON,2024-01-30T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.21
872253,WALTON,2024-01-30T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.71
872253,WALTON,2024-01-30T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.89
872253,WALTON,2024-01-30T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.1
872253,WALTON,2024-01-30T01:30:00.000+00:00,feeder,02,N Current (RMS),A,36.2
872253,WALTON,2024-01-30T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,68.7
872253,WALTON,2024-01-30T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.5
872253,WALTON,2024-01-30T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.1
872253,WALTON,2024-01-30T01:30:00.000+00:00,transformer,,Temperature,C,21.1
872253,WALTON,2024-01-30T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
872253,WALTON,2024-01-30T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
872253,WALTON,2024-01-30T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
872253,WALTON,2024-01-30T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
872253,WALTON,2024-01-30T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
872253,WALTON,2024-01-30T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
872253,WALTON,2024-01-30T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
872253,WALTON,2024-01-30T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
872253,WALTON,2024-01-30T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
872253,WALTON,2024-01-30T01:30:00.000+00:00,busbar,,L3 Active Power,kW,40.41
872253,WALTON,2024-01-30T01:30:00.000+00:00,busbar,,L2 Active Power,kW,60.23
872253,WALTON,2024-01-30T01:30:00.000+00:00,busbar,,L1 Active Power,kW,51.34
872253,WALTON,2024-01-30T01:30:00.000+00:00,busbar,,N Current (RMS),A,102.4
872253,WALTON,2024-01-30T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
872253,WALTON,2024-01-30T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.8
872253,WALTON,2024-01-30T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.5
872253,WALTON,2024-01-30T01:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-30T01:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.17
872253,WALTON,2024-01-30T01:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.07
872253,WALTON,2024-01-30T01:20:00.000+00:00,feeder,07,L3 Active Power,kW,-0.05
872253,WALTON,2024-01-30T01:20:00.000+00:00,feeder,07,L2 Active Power,kW,0.44
872253,WALTON,2024-01-30T01:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.04
872253,WALTON,2024-01-30T01:20:00.000+00:00,feeder,07,N Current (RMS),A,2.1
872253,WALTON,2024-01-30T01:20:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
872253,WALTON,2024-01-30T01:20:00.000+00:00,feeder,07,L2 Current (RMS),A,2.2
872253,WALTON,2024-01-30T01:20:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
872253,WALTON,2024-01-30T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.58
872253,WALTON,2024-01-30T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.3
872253,WALTON,2024-01-30T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.2
872253,WALTON,2024-01-30T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.33
872253,WALTON,2024-01-30T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,14.78
872253,WALTON,2024-01-30T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,30.13
872253,WALTON,2024-01-30T01:20:00.000+00:00,feeder,05,N Current (RMS),A,76.9
872253,WALTON,2024-01-30T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,38.0
872253,WALTON,2024-01-30T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,62.2
872253,WALTON,2024-01-30T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,123.6
872253,WALTON,2024-01-30T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
872253,WALTON,2024-01-30T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.76
872253,WALTON,2024-01-30T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.99
872253,WALTON,2024-01-30T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.27
872253,WALTON,2024-01-30T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,26.3
872253,WALTON,2024-01-30T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.18
872253,WALTON,2024-01-30T01:20:00.000+00:00,feeder,04,N Current (RMS),A,82.2
872253,WALTON,2024-01-30T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,34.8
872253,WALTON,2024-01-30T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,108.4
872253,WALTON,2024-01-30T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,35.1
872253,WALTON,2024-01-30T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
872253,WALTON,2024-01-30T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.2
872253,WALTON,2024-01-30T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
872253,WALTON,2024-01-30T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.94
872253,WALTON,2024-01-30T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.29
872253,WALTON,2024-01-30T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.2
872253,WALTON,2024-01-30T01:20:00.000+00:00,feeder,03,N Current (RMS),A,27.9
872253,WALTON,2024-01-30T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.0
872253,WALTON,2024-01-30T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,43.4
872253,WALTON,2024-01-30T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.1
872253,WALTON,2024-01-30T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.36
872253,WALTON,2024-01-30T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
872253,WALTON,2024-01-30T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
872253,WALTON,2024-01-30T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.32
872253,WALTON,2024-01-30T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.75
872253,WALTON,2024-01-30T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.54
872253,WALTON,2024-01-30T01:20:00.000+00:00,feeder,02,N Current (RMS),A,50.5
872253,WALTON,2024-01-30T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,81.1
872253,WALTON,2024-01-30T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.0
872253,WALTON,2024-01-30T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.3
872253,WALTON,2024-01-30T01:20:00.000+00:00,transformer,,Temperature,C,21.1
872253,WALTON,2024-01-30T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
872253,WALTON,2024-01-30T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
872253,WALTON,2024-01-30T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
872253,WALTON,2024-01-30T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
872253,WALTON,2024-01-30T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
872253,WALTON,2024-01-30T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
872253,WALTON,2024-01-30T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
872253,WALTON,2024-01-30T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
872253,WALTON,2024-01-30T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
872253,WALTON,2024-01-30T01:20:00.000+00:00,busbar,,L3 Active Power,kW,40.81
872253,WALTON,2024-01-30T01:20:00.000+00:00,busbar,,L2 Active Power,kW,59.55
872253,WALTON,2024-01-30T01:20:00.000+00:00,busbar,,L1 Active Power,kW,51.1
872253,WALTON,2024-01-30T01:20:00.000+00:00,busbar,,N Current (RMS),A,106.0
872253,WALTON,2024-01-30T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
872253,WALTON,2024-01-30T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,247.4
872253,WALTON,2024-01-30T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.7
872253,WALTON,2024-01-30T01:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-30T01:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.31
872253,WALTON,2024-01-30T01:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.07
872253,WALTON,2024-01-30T01:10:00.000+00:00,feeder,07,L3 Active Power,kW,-0.06
872253,WALTON,2024-01-30T01:10:00.000+00:00,feeder,07,L2 Active Power,kW,0.44
872253,WALTON,2024-01-30T01:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.03
872253,WALTON,2024-01-30T01:10:00.000+00:00,feeder,07,N Current (RMS),A,2.6
872253,WALTON,2024-01-30T01:10:00.000+00:00,feeder,07,L3 Current (RMS),A,2.5
872253,WALTON,2024-01-30T01:10:00.000+00:00,feeder,07,L2 Current (RMS),A,4.2
872253,WALTON,2024-01-30T01:10:00.000+00:00,feeder,07,L1 Current (RMS),A,3.4
872253,WALTON,2024-01-30T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.54
872253,WALTON,2024-01-30T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.39
872253,WALTON,2024-01-30T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
872253,WALTON,2024-01-30T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.1
872253,WALTON,2024-01-30T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.21
872253,WALTON,2024-01-30T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,28.0
872253,WALTON,2024-01-30T01:10:00.000+00:00,feeder,05,N Current (RMS),A,67.2
872253,WALTON,2024-01-30T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,45.6
872253,WALTON,2024-01-30T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,60.3
872253,WALTON,2024-01-30T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,115.3
872253,WALTON,2024-01-30T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.28
872253,WALTON,2024-01-30T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.8
872253,WALTON,2024-01-30T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.38
872253,WALTON,2024-01-30T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.15
872253,WALTON,2024-01-30T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,26.46
872253,WALTON,2024-01-30T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.64
872253,WALTON,2024-01-30T01:10:00.000+00:00,feeder,04,N Current (RMS),A,77.1
872253,WALTON,2024-01-30T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,39.1
872253,WALTON,2024-01-30T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,109.1
872253,WALTON,2024-01-30T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,28.1
872253,WALTON,2024-01-30T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
872253,WALTON,2024-01-30T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.25
872253,WALTON,2024-01-30T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
872253,WALTON,2024-01-30T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.69
872253,WALTON,2024-01-30T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.75
872253,WALTON,2024-01-30T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.08
872253,WALTON,2024-01-30T01:10:00.000+00:00,feeder,03,N Current (RMS),A,35.6
872253,WALTON,2024-01-30T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.9
872253,WALTON,2024-01-30T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,45.4
872253,WALTON,2024-01-30T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.9
872253,WALTON,2024-01-30T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.09
872253,WALTON,2024-01-30T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
872253,WALTON,2024-01-30T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
872253,WALTON,2024-01-30T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,21.07
872253,WALTON,2024-01-30T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.71
872253,WALTON,2024-01-30T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.26
872253,WALTON,2024-01-30T01:10:00.000+00:00,feeder,02,N Current (RMS),A,55.8
872253,WALTON,2024-01-30T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,88.0
872253,WALTON,2024-01-30T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.2
872253,WALTON,2024-01-30T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,38.9
