Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872253,WALTON,2024-01-30T01:10:00.000+00:00,transformer,,Temperature,C,21.1
872253,WALTON,2024-01-30T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
872253,WALTON,2024-01-30T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
872253,WALTON,2024-01-30T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
872253,WALTON,2024-01-30T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
872253,WALTON,2024-01-30T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
872253,WALTON,2024-01-30T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
872253,WALTON,2024-01-30T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
872253,WALTON,2024-01-30T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
872253,WALTON,2024-01-30T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
872253,WALTON,2024-01-30T01:10:00.000+00:00,busbar,,L3 Active Power,kW,42.95
872253,WALTON,2024-01-30T01:10:00.000+00:00,busbar,,L2 Active Power,kW,59.56
872253,WALTON,2024-01-30T01:10:00.000+00:00,busbar,,L1 Active Power,kW,48.01
872253,WALTON,2024-01-30T01:10:00.000+00:00,busbar,,N Current (RMS),A,96.4
872253,WALTON,2024-01-30T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
872253,WALTON,2024-01-30T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.2
872253,WALTON,2024-01-30T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
872253,WALTON,2024-01-30T01:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-30T01:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.4
872253,WALTON,2024-01-30T01:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.07
872253,WALTON,2024-01-30T01:00:00.000+00:00,feeder,07,L3 Active Power,kW,-0.07
872253,WALTON,2024-01-30T01:00:00.000+00:00,feeder,07,L2 Active Power,kW,0.35
872253,WALTON,2024-01-30T01:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.02
872253,WALTON,2024-01-30T01:00:00.000+00:00,feeder,07,N Current (RMS),A,2.9
872253,WALTON,2024-01-30T01:00:00.000+00:00,feeder,07,L3 Current (RMS),A,3.6
872253,WALTON,2024-01-30T01:00:00.000+00:00,feeder,07,L2 Current (RMS),A,5.3
872253,WALTON,2024-01-30T01:00:00.000+00:00,feeder,07,L1 Current (RMS),A,4.7
872253,WALTON,2024-01-30T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.57
872253,WALTON,2024-01-30T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.26
872253,WALTON,2024-01-30T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.37
872253,WALTON,2024-01-30T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,13.33
872253,WALTON,2024-01-30T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.68
872253,WALTON,2024-01-30T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,25.85
872253,WALTON,2024-01-30T01:00:00.000+00:00,feeder,05,N Current (RMS),A,50.6
872253,WALTON,2024-01-30T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,57.6
872253,WALTON,2024-01-30T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,58.5
872253,WALTON,2024-01-30T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,106.4
872253,WALTON,2024-01-30T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
872253,WALTON,2024-01-30T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.84
872253,WALTON,2024-01-30T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.87
872253,WALTON,2024-01-30T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.71
872253,WALTON,2024-01-30T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,26.44
872253,WALTON,2024-01-30T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.13
872253,WALTON,2024-01-30T01:00:00.000+00:00,feeder,04,N Current (RMS),A,79.6
872253,WALTON,2024-01-30T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,36.8
872253,WALTON,2024-01-30T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,109.3
872253,WALTON,2024-01-30T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,30.3
872253,WALTON,2024-01-30T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
872253,WALTON,2024-01-30T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.1
872253,WALTON,2024-01-30T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
872253,WALTON,2024-01-30T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.67
872253,WALTON,2024-01-30T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.14
872253,WALTON,2024-01-30T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.81
872253,WALTON,2024-01-30T01:00:00.000+00:00,feeder,03,N Current (RMS),A,40.8
872253,WALTON,2024-01-30T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.0
872253,WALTON,2024-01-30T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,50.8
872253,WALTON,2024-01-30T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.1
872253,WALTON,2024-01-30T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.19
872253,WALTON,2024-01-30T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
872253,WALTON,2024-01-30T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
872253,WALTON,2024-01-30T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,19.46
872253,WALTON,2024-01-30T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.16
872253,WALTON,2024-01-30T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.38
872253,WALTON,2024-01-30T01:00:00.000+00:00,feeder,02,N Current (RMS),A,51.6
872253,WALTON,2024-01-30T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,81.6
872253,WALTON,2024-01-30T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.4
872253,WALTON,2024-01-30T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.1
872253,WALTON,2024-01-30T01:00:00.000+00:00,transformer,,Temperature,C,21.1
872253,WALTON,2024-01-30T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
872253,WALTON,2024-01-30T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
872253,WALTON,2024-01-30T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
872253,WALTON,2024-01-30T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
872253,WALTON,2024-01-30T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
872253,WALTON,2024-01-30T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
872253,WALTON,2024-01-30T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
872253,WALTON,2024-01-30T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
872253,WALTON,2024-01-30T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
872253,WALTON,2024-01-30T01:00:00.000+00:00,busbar,,L3 Active Power,kW,44.09
872253,WALTON,2024-01-30T01:00:00.000+00:00,busbar,,L2 Active Power,kW,60.77
872253,WALTON,2024-01-30T01:00:00.000+00:00,busbar,,L1 Active Power,kW,45.19
872253,WALTON,2024-01-30T01:00:00.000+00:00,busbar,,N Current (RMS),A,96.1
872253,WALTON,2024-01-30T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
872253,WALTON,2024-01-30T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,253.8
872253,WALTON,2024-01-30T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
872253,WALTON,2024-01-30T00:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
872253,WALTON,2024-01-30T00:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.27
872253,WALTON,2024-01-30T00:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.07
872253,WALTON,2024-01-30T00:50:00.000+00:00,feeder,07,L3 Active Power,kW,-0.06
872253,WALTON,2024-01-30T00:50:00.000+00:00,feeder,07,L2 Active Power,kW,0.39
872253,WALTON,2024-01-30T00:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.03
872253,WALTON,2024-01-30T00:50:00.000+00:00,feeder,07,N Current (RMS),A,2.6
872253,WALTON,2024-01-30T00:50:00.000+00:00,feeder,07,L3 Current (RMS),A,2.9
872253,WALTON,2024-01-30T00:50:00.000+00:00,feeder,07,L2 Current (RMS),A,4.3
872253,WALTON,2024-01-30T00:50:00.000+00:00,feeder,07,L1 Current (RMS),A,3.7
872253,WALTON,2024-01-30T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.59
872253,WALTON,2024-01-30T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.25
872253,WALTON,2024-01-30T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.43
872253,WALTON,2024-01-30T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.53
872253,WALTON,2024-01-30T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.25
872253,WALTON,2024-01-30T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,26.23
872253,WALTON,2024-01-30T00:50:00.000+00:00,feeder,05,N Current (RMS),A,55.9
872253,WALTON,2024-01-30T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,50.3
872253,WALTON,2024-01-30T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,56.7
872253,WALTON,2024-01-30T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,107.9
872253,WALTON,2024-01-30T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.08
872253,WALTON,2024-01-30T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.32
872253,WALTON,2024-01-30T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.21
872253,WALTON,2024-01-30T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.19
872253,WALTON,2024-01-30T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,28.65
872253,WALTON,2024-01-30T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.15
872253,WALTON,2024-01-30T00:50:00.000+00:00,feeder,04,N Current (RMS),A,87.6
872253,WALTON,2024-01-30T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,38.5
872253,WALTON,2024-01-30T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,118.1
872253,WALTON,2024-01-30T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,30.6
872253,WALTON,2024-01-30T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
872253,WALTON,2024-01-30T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.13
872253,WALTON,2024-01-30T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
872253,WALTON,2024-01-30T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.58
872253,WALTON,2024-01-30T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.03
872253,WALTON,2024-01-30T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.74
872253,WALTON,2024-01-30T00:50:00.000+00:00,feeder,03,N Current (RMS),A,36.6
872253,WALTON,2024-01-30T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.8
872253,WALTON,2024-01-30T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,46.5
872253,WALTON,2024-01-30T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.2
872253,WALTON,2024-01-30T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
872253,WALTON,2024-01-30T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
872253,WALTON,2024-01-30T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
872253,WALTON,2024-01-30T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.58
872253,WALTON,2024-01-30T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.06
872253,WALTON,2024-01-30T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.91
872253,WALTON,2024-01-30T00:50:00.000+00:00,feeder,02,N Current (RMS),A,50.2
872253,WALTON,2024-01-30T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,82.4
872253,WALTON,2024-01-30T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.8
872253,WALTON,2024-01-30T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.6
872253,WALTON,2024-01-30T00:50:00.000+00:00,transformer,,Temperature,C,21.2
872253,WALTON,2024-01-30T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
872253,WALTON,2024-01-30T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
872253,WALTON,2024-01-30T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
872253,WALTON,2024-01-30T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
872253,WALTON,2024-01-30T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
872253,WALTON,2024-01-30T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
872253,WALTON,2024-01-30T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
872253,WALTON,2024-01-30T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
872253,WALTON,2024-01-30T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-30T00:50:00.000+00:00,busbar,,L3 Active Power,kW,42.82
872253,WALTON,2024-01-30T00:50:00.000+00:00,busbar,,L2 Active Power,kW,61.38
872253,WALTON,2024-01-30T00:50:00.000+00:00,busbar,,L1 Active Power,kW,46.05
872253,WALTON,2024-01-30T00:50:00.000+00:00,busbar,,N Current (RMS),A,103.3
872253,WALTON,2024-01-30T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
872253,WALTON,2024-01-30T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,255.7
872253,WALTON,2024-01-30T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
872253,WALTON,2024-01-30T00:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.04
872253,WALTON,2024-01-30T00:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.21
872253,WALTON,2024-01-30T00:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.08
872253,WALTON,2024-01-30T00:40:00.000+00:00,feeder,07,L3 Active Power,kW,-0.06
872253,WALTON,2024-01-30T00:40:00.000+00:00,feeder,07,L2 Active Power,kW,0.38
872253,WALTON,2024-01-30T00:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.02
872253,WALTON,2024-01-30T00:40:00.000+00:00,feeder,07,N Current (RMS),A,3.0
872253,WALTON,2024-01-30T00:40:00.000+00:00,feeder,07,L3 Current (RMS),A,4.3
872253,WALTON,2024-01-30T00:40:00.000+00:00,feeder,07,L2 Current (RMS),A,6.6
872253,WALTON,2024-01-30T00:40:00.000+00:00,feeder,07,L1 Current (RMS),A,6.4
872253,WALTON,2024-01-30T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.28
872253,WALTON,2024-01-30T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.35
872253,WALTON,2024-01-30T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.46
872253,WALTON,2024-01-30T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.53
872253,WALTON,2024-01-30T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.79
872253,WALTON,2024-01-30T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,21.93
872253,WALTON,2024-01-30T00:40:00.000+00:00,feeder,05,N Current (RMS),A,49.6
872253,WALTON,2024-01-30T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,43.0
872253,WALTON,2024-01-30T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,59.8
872253,WALTON,2024-01-30T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,91.4
872253,WALTON,2024-01-30T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.09
872253,WALTON,2024-01-30T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.32
872253,WALTON,2024-01-30T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.31
872253,WALTON,2024-01-30T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.79
872253,WALTON,2024-01-30T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,30.38
872253,WALTON,2024-01-30T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.75
872253,WALTON,2024-01-30T00:40:00.000+00:00,feeder,04,N Current (RMS),A,89.0
872253,WALTON,2024-01-30T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,37.2
872253,WALTON,2024-01-30T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,125.1
872253,WALTON,2024-01-30T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,36.6
872253,WALTON,2024-01-30T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
872253,WALTON,2024-01-30T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.24
872253,WALTON,2024-01-30T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
872253,WALTON,2024-01-30T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.64
872253,WALTON,2024-01-30T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.78
872253,WALTON,2024-01-30T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.63
872253,WALTON,2024-01-30T00:40:00.000+00:00,feeder,03,N Current (RMS),A,39.1
872253,WALTON,2024-01-30T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.0
872253,WALTON,2024-01-30T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,49.7
872253,WALTON,2024-01-30T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.0
872253,WALTON,2024-01-30T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.26
872253,WALTON,2024-01-30T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
872253,WALTON,2024-01-30T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
872253,WALTON,2024-01-30T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,20.24
872253,WALTON,2024-01-30T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.17
872253,WALTON,2024-01-30T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.51
872253,WALTON,2024-01-30T00:40:00.000+00:00,feeder,02,N Current (RMS),A,51.0
872253,WALTON,2024-01-30T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,85.1
872253,WALTON,2024-01-30T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.0
872253,WALTON,2024-01-30T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,41.8
872253,WALTON,2024-01-30T00:40:00.000+00:00,transformer,,Temperature,C,21.3
872253,WALTON,2024-01-30T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
872253,WALTON,2024-01-30T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
872253,WALTON,2024-01-30T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
872253,WALTON,2024-01-30T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
872253,WALTON,2024-01-30T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
872253,WALTON,2024-01-30T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
872253,WALTON,2024-01-30T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
872253,WALTON,2024-01-30T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
872253,WALTON,2024-01-30T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
872253,WALTON,2024-01-30T00:40:00.000+00:00,busbar,,L3 Active Power,kW,41.14
872253,WALTON,2024-01-30T00:40:00.000+00:00,busbar,,L2 Active Power,kW,64.5
872253,WALTON,2024-01-30T00:40:00.000+00:00,busbar,,L1 Active Power,kW,43.85
872253,WALTON,2024-01-30T00:40:00.000+00:00,busbar,,N Current (RMS),A,114.3
872253,WALTON,2024-01-30T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
872253,WALTON,2024-01-30T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,269.4
872253,WALTON,2024-01-30T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
872253,WALTON,2024-01-30T00:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-30T00:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.13
872253,WALTON,2024-01-30T00:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.06
872253,WALTON,2024-01-30T00:30:00.000+00:00,feeder,07,L3 Active Power,kW,-0.06
872253,WALTON,2024-01-30T00:30:00.000+00:00,feeder,07,L2 Active Power,kW,0.54
872253,WALTON,2024-01-30T00:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.02
872253,WALTON,2024-01-30T00:30:00.000+00:00,feeder,07,N Current (RMS),A,3.5
872253,WALTON,2024-01-30T00:30:00.000+00:00,feeder,07,L3 Current (RMS),A,5.1
872253,WALTON,2024-01-30T00:30:00.000+00:00,feeder,07,L2 Current (RMS),A,7.5
872253,WALTON,2024-01-30T00:30:00.000+00:00,feeder,07,L1 Current (RMS),A,7.1
872253,WALTON,2024-01-30T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.18
872253,WALTON,2024-01-30T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.71
872253,WALTON,2024-01-30T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.41
872253,WALTON,2024-01-30T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.83
872253,WALTON,2024-01-30T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.09
872253,WALTON,2024-01-30T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,22.02
872253,WALTON,2024-01-30T00:30:00.000+00:00,feeder,05,N Current (RMS),A,51.5
872253,WALTON,2024-01-30T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,47.8
872253,WALTON,2024-01-30T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,43.4
872253,WALTON,2024-01-30T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,90.8
872253,WALTON,2024-01-30T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.18
872253,WALTON,2024-01-30T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.23
872253,WALTON,2024-01-30T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.15
872253,WALTON,2024-01-30T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.67
872253,WALTON,2024-01-30T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,28.14
872253,WALTON,2024-01-30T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.01
872253,WALTON,2024-01-30T00:30:00.000+00:00,feeder,04,N Current (RMS),A,84.7
872253,WALTON,2024-01-30T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,36.9
872253,WALTON,2024-01-30T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,116.0
872253,WALTON,2024-01-30T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,37.9
872253,WALTON,2024-01-30T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
872253,WALTON,2024-01-30T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.08
872253,WALTON,2024-01-30T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
872253,WALTON,2024-01-30T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.63
872253,WALTON,2024-01-30T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.2
872253,WALTON,2024-01-30T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.78
872253,WALTON,2024-01-30T00:30:00.000+00:00,feeder,03,N Current (RMS),A,43.2
872253,WALTON,2024-01-30T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.1
872253,WALTON,2024-01-30T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,55.1
872253,WALTON,2024-01-30T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.4
872253,WALTON,2024-01-30T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
872253,WALTON,2024-01-30T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
872253,WALTON,2024-01-30T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
872253,WALTON,2024-01-30T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.24
872253,WALTON,2024-01-30T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.66
872253,WALTON,2024-01-30T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.16
872253,WALTON,2024-01-30T00:30:00.000+00:00,feeder,02,N Current (RMS),A,53.5
872253,WALTON,2024-01-30T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,72.0
872253,WALTON,2024-01-30T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.4
872253,WALTON,2024-01-30T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.2
872253,WALTON,2024-01-30T00:30:00.000+00:00,transformer,,Temperature,C,21.3
872253,WALTON,2024-01-30T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
872253,WALTON,2024-01-30T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
872253,WALTON,2024-01-30T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
872253,WALTON,2024-01-30T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
872253,WALTON,2024-01-30T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
872253,WALTON,2024-01-30T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
872253,WALTON,2024-01-30T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
872253,WALTON,2024-01-30T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
872253,WALTON,2024-01-30T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
872253,WALTON,2024-01-30T00:30:00.000+00:00,busbar,,L3 Active Power,kW,38.31
872253,WALTON,2024-01-30T00:30:00.000+00:00,busbar,,L2 Active Power,kW,58.63
872253,WALTON,2024-01-30T00:30:00.000+00:00,busbar,,L1 Active Power,kW,38.99
872253,WALTON,2024-01-30T00:30:00.000+00:00,busbar,,N Current (RMS),A,112.0
872253,WALTON,2024-01-30T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
872253,WALTON,2024-01-30T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.2
872253,WALTON,2024-01-30T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
872253,WALTON,2024-01-30T00:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-30T00:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.25
872253,WALTON,2024-01-30T00:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.06
872253,WALTON,2024-01-30T00:20:00.000+00:00,feeder,07,L3 Active Power,kW,-0.06
872253,WALTON,2024-01-30T00:20:00.000+00:00,feeder,07,L2 Active Power,kW,0.48
872253,WALTON,2024-01-30T00:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.03
872253,WALTON,2024-01-30T00:20:00.000+00:00,feeder,07,N Current (RMS),A,3.6
872253,WALTON,2024-01-30T00:20:00.000+00:00,feeder,07,L3 Current (RMS),A,5.8
872253,WALTON,2024-01-30T00:20:00.000+00:00,feeder,07,L2 Current (RMS),A,8.3
872253,WALTON,2024-01-30T00:20:00.000+00:00,feeder,07,L1 Current (RMS),A,8.1
872253,WALTON,2024-01-30T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.87
872253,WALTON,2024-01-30T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.83
872253,WALTON,2024-01-30T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.09
872253,WALTON,2024-01-30T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.83
872253,WALTON,2024-01-30T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.6
872253,WALTON,2024-01-30T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,21.42
872253,WALTON,2024-01-30T00:20:00.000+00:00,feeder,05,N Current (RMS),A,49.4
872253,WALTON,2024-01-30T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,51.6
872253,WALTON,2024-01-30T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,45.4
872253,WALTON,2024-01-30T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,88.3
872253,WALTON,2024-01-30T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.37
872253,WALTON,2024-01-30T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.72
872253,WALTON,2024-01-30T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.8
872253,WALTON,2024-01-30T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.48
872253,WALTON,2024-01-30T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,23.65
872253,WALTON,2024-01-30T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.98
872253,WALTON,2024-01-30T00:20:00.000+00:00,feeder,04,N Current (RMS),A,68.9
872253,WALTON,2024-01-30T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,44.6
872253,WALTON,2024-01-30T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,98.9
872253,WALTON,2024-01-30T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,29.5
872253,WALTON,2024-01-30T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
872253,WALTON,2024-01-30T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.39
872253,WALTON,2024-01-30T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
872253,WALTON,2024-01-30T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.53
872253,WALTON,2024-01-30T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.82
872253,WALTON,2024-01-30T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.9
872253,WALTON,2024-01-30T00:20:00.000+00:00,feeder,03,N Current (RMS),A,40.5
872253,WALTON,2024-01-30T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.7
872253,WALTON,2024-01-30T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,53.6
872253,WALTON,2024-01-30T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.0
872253,WALTON,2024-01-30T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
872253,WALTON,2024-01-30T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
872253,WALTON,2024-01-30T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
872253,WALTON,2024-01-30T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.69
872253,WALTON,2024-01-30T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.97
872253,WALTON,2024-01-30T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.83
872253,WALTON,2024-01-30T00:20:00.000+00:00,feeder,02,N Current (RMS),A,26.5
872253,WALTON,2024-01-30T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.1
872253,WALTON,2024-01-30T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.9
872253,WALTON,2024-01-30T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.6
872253,WALTON,2024-01-30T00:20:00.000+00:00,transformer,,Temperature,C,21.4
872253,WALTON,2024-01-30T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
872253,WALTON,2024-01-30T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
872253,WALTON,2024-01-30T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
872253,WALTON,2024-01-30T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
872253,WALTON,2024-01-30T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
872253,WALTON,2024-01-30T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
872253,WALTON,2024-01-30T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
872253,WALTON,2024-01-30T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
872253,WALTON,2024-01-30T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
872253,WALTON,2024-01-30T00:20:00.000+00:00,busbar,,L3 Active Power,kW,31.47
872253,WALTON,2024-01-30T00:20:00.000+00:00,busbar,,L2 Active Power,kW,53.53
872253,WALTON,2024-01-30T00:20:00.000+00:00,busbar,,L1 Active Power,kW,35.16
872253,WALTON,2024-01-30T00:20:00.000+00:00,busbar,,N Current (RMS),A,114.6
872253,WALTON,2024-01-30T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
872253,WALTON,2024-01-30T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.9
872253,WALTON,2024-01-30T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
872253,WALTON,2024-01-30T00:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-30T00:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.31
872253,WALTON,2024-01-30T00:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.07
872253,WALTON,2024-01-30T00:10:00.000+00:00,feeder,07,L3 Active Power,kW,-0.06
872253,WALTON,2024-01-30T00:10:00.000+00:00,feeder,07,L2 Active Power,kW,0.42
872253,WALTON,2024-01-30T00:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.03
872253,WALTON,2024-01-30T00:10:00.000+00:00,feeder,07,N Current (RMS),A,3.0
872253,WALTON,2024-01-30T00:10:00.000+00:00,feeder,07,L3 Current (RMS),A,4.1
872253,WALTON,2024-01-30T00:10:00.000+00:00,feeder,07,L2 Current (RMS),A,6.1
872253,WALTON,2024-01-30T00:10:00.000+00:00,feeder,07,L1 Current (RMS),A,5.8
872253,WALTON,2024-01-30T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.22
872253,WALTON,2024-01-30T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.99
872253,WALTON,2024-01-30T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.42
872253,WALTON,2024-01-30T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,12.26
872253,WALTON,2024-01-30T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.45
872253,WALTON,2024-01-30T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,18.71
872253,WALTON,2024-01-30T00:10:00.000+00:00,feeder,05,N Current (RMS),A,43.8
872253,WALTON,2024-01-30T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,53.2
872253,WALTON,2024-01-30T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,36.6
872253,WALTON,2024-01-30T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,77.5
872253,WALTON,2024-01-30T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
872253,WALTON,2024-01-30T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.89
872253,WALTON,2024-01-30T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.32
872253,WALTON,2024-01-30T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.92
872253,WALTON,2024-01-30T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,27.21
872253,WALTON,2024-01-30T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.49
872253,WALTON,2024-01-30T00:10:00.000+00:00,feeder,04,N Current (RMS),A,81.1
872253,WALTON,2024-01-30T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,37.7
872253,WALTON,2024-01-30T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,112.1
872253,WALTON,2024-01-30T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,40.2
872253,WALTON,2024-01-30T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
872253,WALTON,2024-01-30T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.09
872253,WALTON,2024-01-30T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
872253,WALTON,2024-01-30T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.54
872253,WALTON,2024-01-30T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.86
872253,WALTON,2024-01-30T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.94
872253,WALTON,2024-01-30T00:10:00.000+00:00,feeder,03,N Current (RMS),A,45.0
872253,WALTON,2024-01-30T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.8
872253,WALTON,2024-01-30T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,57.8
872253,WALTON,2024-01-30T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.9
872253,WALTON,2024-01-30T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
872253,WALTON,2024-01-30T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
872253,WALTON,2024-01-30T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
872253,WALTON,2024-01-30T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.83
872253,WALTON,2024-01-30T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.12
872253,WALTON,2024-01-30T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.53
872253,WALTON,2024-01-30T00:10:00.000+00:00,feeder,02,N Current (RMS),A,27.5
872253,WALTON,2024-01-30T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.3
872253,WALTON,2024-01-30T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.5
872253,WALTON,2024-01-30T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.5
872253,WALTON,2024-01-30T00:10:00.000+00:00,transformer,,Temperature,C,21.4
872253,WALTON,2024-01-30T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
872253,WALTON,2024-01-30T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
872253,WALTON,2024-01-30T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
872253,WALTON,2024-01-30T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
872253,WALTON,2024-01-30T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
872253,WALTON,2024-01-30T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
872253,WALTON,2024-01-30T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
872253,WALTON,2024-01-30T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
872253,WALTON,2024-01-30T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
872253,WALTON,2024-01-30T00:10:00.000+00:00,busbar,,L3 Active Power,kW,30.5
872253,WALTON,2024-01-30T00:10:00.000+00:00,busbar,,L2 Active Power,kW,56.06
872253,WALTON,2024-01-30T00:10:00.000+00:00,busbar,,L1 Active Power,kW,34.69
872253,WALTON,2024-01-30T00:10:00.000+00:00,busbar,,N Current (RMS),A,126.0
872253,WALTON,2024-01-30T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
872253,WALTON,2024-01-30T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.1
872253,WALTON,2024-01-30T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
872253,WALTON,2024-01-30T00:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
872253,WALTON,2024-01-30T00:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.24
872253,WALTON,2024-01-30T00:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.06
872253,WALTON,2024-01-30T00:00:00.000+00:00,feeder,07,L3 Active Power,kW,-0.06
872253,WALTON,2024-01-30T00:00:00.000+00:00,feeder,07,L2 Active Power,kW,0.4
872253,WALTON,2024-01-30T00:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.03
872253,WALTON,2024-01-30T00:00:00.000+00:00,feeder,07,N Current (RMS),A,2.3
872253,WALTON,2024-01-30T00:00:00.000+00:00,feeder,07,L3 Current (RMS),A,2.8
872253,WALTON,2024-01-30T00:00:00.000+00:00,feeder,07,L2 Current (RMS),A,4.3
872253,WALTON,2024-01-30T00:00:00.000+00:00,feeder,07,L1 Current (RMS),A,3.8
872253,WALTON,2024-01-30T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.62
872253,WALTON,2024-01-30T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.97
872253,WALTON,2024-01-30T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.84
872253,WALTON,2024-01-30T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.28
872253,WALTON,2024-01-30T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.49
872253,WALTON,2024-01-30T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,18.88
872253,WALTON,2024-01-30T00:00:00.000+00:00,feeder,05,N Current (RMS),A,45.4
872253,WALTON,2024-01-30T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,49.7
872253,WALTON,2024-01-30T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,32.6
872253,WALTON,2024-01-30T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,77.7
872253,WALTON,2024-01-30T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.11
872253,WALTON,2024-01-30T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.91
872253,WALTON,2024-01-30T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.87
872253,WALTON,2024-01-30T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.11
872253,WALTON,2024-01-30T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,26.9
872253,WALTON,2024-01-30T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.69
872253,WALTON,2024-01-30T00:00:00.000+00:00,feeder,04,N Current (RMS),A,78.4
872253,WALTON,2024-01-30T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,38.2
872253,WALTON,2024-01-30T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,111.0
872253,WALTON,2024-01-30T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,37.0
872253,WALTON,2024-01-30T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
872253,WALTON,2024-01-30T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.5
872253,WALTON,2024-01-30T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
872253,WALTON,2024-01-30T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.72
872253,WALTON,2024-01-30T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.05
872253,WALTON,2024-01-30T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.82
872253,WALTON,2024-01-30T00:00:00.000+00:00,feeder,03,N Current (RMS),A,36.0
872253,WALTON,2024-01-30T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.8
872253,WALTON,2024-01-30T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,46.6
872253,WALTON,2024-01-30T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.5
872253,WALTON,2024-01-30T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
872253,WALTON,2024-01-30T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
872253,WALTON,2024-01-30T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
872253,WALTON,2024-01-30T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.55
872253,WALTON,2024-01-30T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.15
872253,WALTON,2024-01-30T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.97
872253,WALTON,2024-01-30T00:00:00.000+00:00,feeder,02,N Current (RMS),A,27.3
872253,WALTON,2024-01-30T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,37.0
872253,WALTON,2024-01-30T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.0
872253,WALTON,2024-01-30T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.2
872253,WALTON,2024-01-30T00:00:00.000+00:00,transformer,,Temperature,C,21.4
872253,WALTON,2024-01-30T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
872253,WALTON,2024-01-30T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
872253,WALTON,2024-01-30T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
872253,WALTON,2024-01-30T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
872253,WALTON,2024-01-30T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
872253,WALTON,2024-01-30T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
872253,WALTON,2024-01-30T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
872253,WALTON,2024-01-30T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.37
872253,WALTON,2024-01-30T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
872253,WALTON,2024-01-30T00:00:00.000+00:00,busbar,,L3 Active Power,kW,30.6
872253,WALTON,2024-01-30T00:00:00.000+00:00,busbar,,L2 Active Power,kW,51.99
872253,WALTON,2024-01-30T00:00:00.000+00:00,busbar,,L1 Active Power,kW,34.39
872253,WALTON,2024-01-30T00:00:00.000+00:00,busbar,,N Current (RMS),A,116.7
872253,WALTON,2024-01-30T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
872253,WALTON,2024-01-30T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.4
872253,WALTON,2024-01-30T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
